Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,20.0754953508,4.65967107634,0.0,0.0,5.48122459637,1.0115996781,103.343214837,103.343214837
 01/01  02:00:00,19.429737213,4.01391293857,0.0,0.0,5.48122459637,1.0115996781,94.3377650961,94.3377650961
 01/01  03:00:00,20.7505049464,5.33468067193,0.0,0.0,5.48122459637,1.0115996781,122.297181123,122.297181123
 01/01  04:00:00,19.5272334256,4.11140915112,0.0,0.0,5.48122459637,1.0115996781,99.3614787336,99.3614787336
 01/01  05:00:00,20.8836264998,5.46780222535,0.0,0.0,5.48122459637,1.0115996781,128.319292707,128.319292707
 01/01  06:00:00,19.6783041394,4.26247986493,0.0,0.0,5.48122459637,1.0115996781,107.020355658,107.020355658
 01/01  07:00:00,21.093971174,5.67814689949,0.0,0.0,5.48122459637,1.0115996781,137.312936608,137.312936608
 01/01  08:00:00,15.3239637987,4.36963952426,0.0,0.0,5.48122459637,1.0115996781,112.4719784,112.4719784
 01/01  09:00:00,12.00632084,5.51349656549,0.0,0.0,5.48122459637,1.0115996781,131.900887745,131.900887745
 01/01  10:00:00,10.3173516001,3.82452732565,0.0,0.0,5.48122459637,1.0115996781,89.1491449393,89.1491449393
 01/01  11:00:00,10.843089643,4.35026536856,0.0,0.0,5.48122459637,1.0115996781,86.80095655,86.80095655
 01/01  12:00:00,9.2634736583,2.77064938384,0.0,0.0,5.48122459637,1.0115996781,51.0283087736,51.0283087736
 01/01  13:00:00,9.75711396143,3.26428968696,0.0,0.0,5.48122459637,1.0115996781,63.2476540295,63.2476540295
 01/01  14:00:00,8.94466384981,2.45183957535,0.0,0.0,5.48122459637,1.0115996781,47.4834704981,47.4834704981
 01/01  15:00:00,9.88586205095,3.39303777649,0.0,0.0,5.48122459637,1.0115996781,65.6907458508,65.6907458508
 01/01  16:00:00,9.18784811516,2.6950238407,0.0,0.0,5.48122459637,1.0115996781,52.1219641445,52.1219641445
 01/01  17:00:00,14.9341799398,3.97985566538,0.0,0.0,5.48122459637,1.0115996781,77.3987592007,77.3987592007
 01/01  18:00:00,18.8243648655,3.40854059104,0.0,0.0,5.48122459637,1.0115996781,65.0557831384,65.0557831384
 01/01  19:00:00,20.1809681037,4.76514382923,0.0,0.0,5.48122459637,1.0115996781,94.9382106169,94.9382106169
 01/01  20:00:00,19.1217442265,3.70591995202,0.0,0.0,5.48122459637,1.0115996781,76.7052588426,76.7052588426
 01/01  21:00:00,20.3267554285,4.910931154,0.0,0.0,5.48122459637,1.0115996781,102.052038268,102.052038268
 01/01  22:00:00,19.205912346,3.7900880715,0.0,0.0,5.48122459637,1.0115996781,81.6653242005,81.6653242005
 01/01  23:00:00,20.4430109306,5.02718665614,0.0,0.0,5.48122459637,1.0115996781,107.541760914,107.541760914
 01/01  24:00:00,19.2775922075,3.86176793308,0.0,0.0,5.48122459637,1.0115996781,85.2659876451,85.2659876451
 01/02  01:00:00,20.4766876088,5.0608633343,0.0,0.0,5.48122459637,1.0115996781,109.658207096,109.658207096
 01/02  02:00:00,19.2970293486,3.88120507417,0.0,0.0,5.48122459637,1.0115996781,86.9954243035,86.9954243035
 01/02  03:00:00,20.4996771646,5.08385289015,0.0,0.0,5.48122459637,1.0115996781,111.299696096,111.299696096
 01/02  04:00:00,19.3287237089,3.91289943444,0.0,0.0,5.48122459637,1.0115996781,89.7301975018,89.7301975018
 01/02  05:00:00,20.595972691,5.18014841658,0.0,0.0,5.48122459637,1.0115996781,116.187240703,116.187240703
 01/02  06:00:00,19.3763949909,3.96057071644,0.0,0.0,5.48122459637,1.0115996781,91.9643632298,91.9643632298
 01/02  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,143.578780817,143.578780817
 01/02  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,112.304891478,112.304891478
 01/02  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,92.6735111464,92.6735111464
 01/02  10:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,83.3776617105,83.3776617105
 01/02  11:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,78.1263686168,78.1263686168
 01/02  12:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,71.8543368959,71.8543368959
 01/02  13:00:00,62.8726048562,10.9300106605,0.0,0.0,43.8497967709,8.09279742479,69.4992273782,69.4992273782
 01/02  14:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,65.3238137268,65.3238137268
 01/02  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.5464691094,63.5464691094
 01/02  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,62.8355479537,62.8355479537
 01/02  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.9696977528,66.9696977528
 01/02  18:00:00,32.5671316496,3.1540591481,0.0,0.0,16.4436737891,4.04639871239,59.64704547,59.64704547
 01/02  19:00:00,18.5865064035,3.17068212907,0.0,0.0,5.48122459637,1.0115996781,60.5124524643,60.5124524643
 01/02  20:00:00,19.8877616796,4.47193740512,0.0,0.0,5.48122459637,1.0115996781,86.4844791051,86.4844791051
 01/02  21:00:00,19.0461846376,3.63036036317,0.0,0.0,5.48122459637,1.0115996781,74.4407094321,74.4407094321
 01/02  22:00:00,20.1421658223,4.72634154782,0.0,0.0,5.48122459637,1.0115996781,97.8371214177,97.8371214177
 01/02  23:00:00,19.197968487,3.78214421249,0.0,0.0,5.48122459637,1.0115996781,81.6543778248,81.6543778248
 01/02  24:00:00,20.2011058487,4.78528157423,0.0,0.0,5.48122459637,1.0115996781,100.715145386,100.715145386
 01/03  01:00:00,19.2322697813,3.81644550685,0.0,0.0,5.48122459637,1.0115996781,83.8078979473,83.8078979473
 01/03  02:00:00,20.2888071558,4.87298288131,0.0,0.0,5.48122459637,1.0115996781,104.620420983,104.620420983
 01/03  03:00:00,19.3459500916,3.93012581717,0.0,0.0,5.48122459637,1.0115996781,89.680491075,89.680491075
 01/03  04:00:00,20.5112605746,5.0954363001,0.0,0.0,5.48122459637,1.0115996781,114.990162707,114.990162707
 01/03  05:00:00,19.6247288504,4.20890457592,0.0,0.0,5.48122459637,1.0115996781,103.777515576,103.777515576
 01/03  06:00:00,20.9228003596,5.50697608513,0.0,0.0,5.48122459637,1.0115996781,133.114208319,133.114208319
 01/03  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,166.468901092,166.468901092
 01/03  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,152.529780701,152.529780701
 01/03  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,128.880640957,128.880640957
 01/03  10:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,91.3901276859,91.3901276859
 01/03  11:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,66.4189081955,66.4189081955
 01/03  12:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,53.6360030966,53.6360030966
 01/03  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,45.491905636,45.491905636
 01/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.4923434008,36.4923434008
 01/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.3610254932,34.3610254932
 01/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.6417638963,36.6417638963
 01/03  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.8828575078,47.8828575078
 01/03  18:00:00,32.3028227088,2.88975020726,0.0,0.0,16.4436737891,4.04639871239,54.5166924758,54.5166924758
 01/03  19:00:00,18.3947928341,2.97896855959,0.0,0.0,5.48122459637,1.0115996781,57.0627064321,57.0627064321
 01/03  20:00:00,19.583886525,4.16806225049,0.0,0.0,5.48122459637,1.0115996781,80.1988810451,80.1988810451
 01/03  21:00:00,18.9423039333,3.5264796588,0.0,0.0,5.48122459637,1.0115996781,66.9243040602,66.9243040602
 01/03  22:00:00,20.1376713611,4.72184708665,0.0,0.0,5.48122459637,1.0115996781,92.817947551,92.817947551
 01/03  23:00:00,19.0946545809,3.67883030646,0.0,0.0,5.48122459637,1.0115996781,74.3978368917,74.3978368917
 01/03  24:00:00,20.2689785591,4.85315428468,0.0,0.0,5.48122459637,1.0115996781,99.6745071627,99.6745071627
 01/04  01:00:00,19.2972959925,3.88147171803,0.0,0.0,5.48122459637,1.0115996781,86.3253780113,86.3253780113
 01/04  02:00:00,20.7879274894,5.37210321496,0.0,0.0,5.48122459637,1.0115996781,124.203483826,124.203483826
 01/04  03:00:00,19.7939583882,4.37813411374,0.0,0.0,5.48122459637,1.0115996781,112.769212537,112.769212537
 01/04  04:00:00,21.239836906,5.82401263157,0.0,0.0,5.48122459637,1.0115996781,145.00581419,145.00581419
 01/04  05:00:00,19.9314383087,4.5156140342,0.0,0.0,5.48122459637,1.0115996781,121.282777902,121.282777902
 01/04  06:00:00,21.2871099536,5.87128567911,0.0,0.0,5.48122459637,1.0115996781,148.633366493,148.633366493
 01/04  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,171.930928626,171.930928626
 01/04  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,147.993430848,147.993430848
 01/04  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,120.405549297,120.405549297
 01/04  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,91.4520366288,91.4520366288
 01/04  11:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,76.0367811099,76.0367811099
 01/04  12:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,69.2986120565,69.2986120565
 01/04  13:00:00,62.8850058713,10.9424116755,0.0,0.0,43.8497967709,8.09279742479,64.9763366666,64.9763366666
 01/04  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.6055934416,61.6055934416
 01/04  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.1332111864,61.1332111864
 01/04  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.8137081904,60.8137081904
 01/04  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.2360364877,63.2360364877
 01/04  18:00:00,32.3933475412,2.98027503969,0.0,0.0,16.4436737891,4.04639871239,56.4919585031,56.4919585031
 01/04  19:00:00,18.2711571223,2.85533284786,0.0,0.0,5.48122459637,1.0115996781,54.9171791837,54.9171791837
 01/04  20:00:00,19.5335691422,4.11774486771,0.0,0.0,5.48122459637,1.0115996781,77.716044079,77.716044079
 01/04  21:00:00,18.7792109504,3.36338667591,0.0,0.0,5.48122459637,1.0115996781,63.4322900277,63.4322900277
 01/04  22:00:00,19.8556074856,4.43978321109,0.0,0.0,5.48122459637,1.0115996781,86.1303499802,86.1303499802
 01/04  23:00:00,18.8762178703,3.46039359581,0.0,0.0,5.48122459637,1.0115996781,68.3669191205,68.3669191205
 01/04  24:00:00,19.9498898092,4.53406553478,0.0,0.0,5.48122459637,1.0115996781,90.2092594203,90.2092594203
 01/05  01:00:00,18.9352238734,3.51939959897,0.0,0.0,5.48122459637,1.0115996781,71.2290398741,71.2290398741
 01/05  02:00:00,20.0369894487,4.62116517425,0.0,0.0,5.48122459637,1.0115996781,94.085824121,94.085824121
 01/05  03:00:00,19.0252736249,3.60944935041,0.0,0.0,5.48122459637,1.0115996781,75.5400869089,75.5400869089
 01/05  04:00:00,20.1273778946,4.71155362016,0.0,0.0,5.48122459637,1.0115996781,97.5373108681,97.5373108681
 01/05  05:00:00,19.0594506909,3.64362641644,0.0,0.0,5.48122459637,1.0115996781,77.2567483572,77.2567483572
 01/05  06:00:00,20.1462725059,4.73044823142,0.0,0.0,5.48122459637,1.0115996781,98.1005301432,98.1005301432
 01/05  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.468217881,116.468217881
 01/05  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,94.7453420814,94.7453420814
 01/05  09:00:00,57.3417761996,10.8804066002,0.0,0.0,38.3685721746,8.09279742479,80.6933588428,80.6933588428
 01/05  10:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,72.3044153918,72.3044153918
 01/05  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,67.9018752129,67.9018752129
 01/05  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,64.9059299603,64.9059299603
 01/05  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,63.6628444596,63.6628444596
 01/05  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.7661730932,59.7661730932
 01/05  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.3627637054,58.3627637054
 01/05  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.7843891158,57.7843891158
 01/05  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.1280164466,59.1280164466
 01/05  18:00:00,32.2064948151,2.7934223136,0.0,0.0,16.4436737891,4.04639871239,52.9293100749,52.9293100749
 01/05  19:00:00,18.1082159478,2.69239167331,0.0,0.0,5.48122459637,1.0115996781,51.7756803622,51.7756803622
 01/05  20:00:00,19.1982692934,3.78244501897,0.0,0.0,5.48122459637,1.0115996781,72.9893836232,72.9893836232
 01/05  21:00:00,18.365458187,2.94963391255,0.0,0.0,5.48122459637,1.0115996781,57.066046497,57.066046497
 01/05  22:00:00,19.3993127844,3.98348850992,0.0,0.0,5.48122459637,1.0115996781,77.1437375913,77.1437375913
 01/05  23:00:00,18.4319542788,3.01613000432,0.0,0.0,5.48122459637,1.0115996781,58.4713010906,58.4713010906
 01/05  24:00:00,19.4470377145,4.03121344002,0.0,0.0,5.48122459637,1.0115996781,78.1937404335,78.1937404335
 01/06  01:00:00,18.5274815189,3.11165724448,0.0,0.0,5.48122459637,1.0115996781,59.2461036205,59.2461036205
 01/06  02:00:00,19.8067969157,4.3909726412,0.0,0.0,5.48122459637,1.0115996781,79.9398407062,79.9398407062
 01/06  03:00:00,18.7909438482,3.37511957376,0.0,0.0,5.48122459637,1.0115996781,60.0429393521,60.0429393521
 01/06  04:00:00,19.8248030982,4.4089788237,0.0,0.0,5.48122459637,1.0115996781,80.8168636643,80.8168636643
 01/06  05:00:00,18.9327088498,3.51688457531,0.0,0.0,5.48122459637,1.0115996781,67.7835367024,67.7835367024
 01/06  06:00:00,20.1868344136,4.77101013913,0.0,0.0,5.48122459637,1.0115996781,96.7134060908,96.7134060908
 01/06  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.532890212,116.532890212
 01/06  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,96.1632434405,96.1632434405
 01/06  09:00:00,57.3417761996,10.8804066002,0.0,0.0,38.3685721746,8.09279742479,79.4723601648,79.4723601648
 01/06  10:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,63.5235092542,63.5235092542
 01/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.1188095198,52.1188095198
 01/06  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.899665022,44.899665022
 01/06  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,40.4160735009,40.4160735009
 01/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.794914385,34.794914385
 01/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.5613385106,33.5613385106
 01/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,35.3558543111,35.3558543111
 01/06  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.8084262047,43.8084262047
 01/06  18:00:00,32.0376387564,2.62456625486,0.0,0.0,16.4436737891,4.04639871239,49.4377519056,49.4377519056
 01/06  19:00:00,18.2193376148,2.80351334029,0.0,0.0,5.48122459637,1.0115996781,53.5549960187,53.5549960187
 01/06  20:00:00,19.6310095973,4.21518532285,0.0,0.0,5.48122459637,1.0115996781,81.3343763095,81.3343763095
 01/06  21:00:00,18.9404675871,3.5246433126,0.0,0.0,5.48122459637,1.0115996781,67.9806321746,67.9806321746
 01/06  22:00:00,20.4624576962,5.04663342173,0.0,0.0,5.48122459637,1.0115996781,103.602716143,103.602716143
 01/06  23:00:00,19.3354298663,3.91960559183,0.0,0.0,5.48122459637,1.0115996781,84.903848571,84.903848571
 01/06  24:00:00,20.5998852548,5.18406098029,0.0,0.0,5.48122459637,1.0115996781,112.319450313,112.319450313
 01/07  01:00:00,19.3755861594,3.9597618849,0.0,0.0,5.48122459637,1.0115996781,88.3861319754,88.3861319754
 01/07  02:00:00,20.5832426568,5.16741838232,0.0,0.0,5.48122459637,1.0115996781,112.202208597,112.202208597
 01/07  03:00:00,19.4169886131,4.00116433861,0.0,0.0,5.48122459637,1.0115996781,91.8747415756,91.8747415756
 01/07  04:00:00,20.7395408985,5.32371662399,0.0,0.0,5.48122459637,1.0115996781,119.731416223,119.731416223
 01/07  05:00:00,19.4817288126,4.06590453815,0.0,0.0,5.48122459637,1.0115996781,95.1592866508,95.1592866508
 01/07  06:00:00,20.7614001281,5.34557585364,0.0,0.0,5.48122459637,1.0115996781,121.17464374,121.17464374
 01/07  07:00:00,19.4785358018,4.06271152729,0.0,0.0,5.48122459637,1.0115996781,95.2870474735,95.2870474735
 01/07  08:00:00,22.1355875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,144.351002833,144.351002833
 01/07  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,115.446966262,115.446966262
 01/07  10:00:00,28.3324582309,11.1311204872,0.0,0.0,13.1549390313,4.04639871239,87.7895424249,87.7895424249
 01/07  11:00:00,28.0817443439,10.8804066002,0.0,0.0,13.1549390313,4.04639871239,70.2778414301,70.2778414301
 01/07  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,55.8168239427,55.8168239427
 01/07  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,46.0989818046,46.0989818046
 01/07  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,36.8523544764,36.8523544764
 01/07  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,30.6784972704,30.6784972704
 01/07  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,28.4564282904,28.4564282904
 01/07  17:00:00,10.8581808418,1.39102323404,0.0,0.0,5.48122459637,1.0115996781,26.1042446299,26.1042446299
 01/07  18:00:00,16.864484297,1.44866002251,0.0,0.0,5.48122459637,1.0115996781,27.3898904553,27.3898904553
 01/07  19:00:00,17.7652510978,2.34942682338,0.0,0.0,5.48122459637,1.0115996781,44.9581843208,44.9581843208
 01/07  20:00:00,17.2791412905,1.86331701607,0.0,0.0,5.48122459637,1.0115996781,35.7151624938,35.7151624938
 01/07  21:00:00,17.8645708856,2.44874661115,0.0,0.0,5.48122459637,1.0115996781,47.1422186459,47.1422186459
 01/07  22:00:00,17.1713866419,1.75556236744,0.0,0.0,5.48122459637,1.0115996781,33.7602897617,33.7602897617
 01/07  23:00:00,17.8471196023,2.43129532781,0.0,0.0,5.48122459637,1.0115996781,46.9267760062,46.9267760062
 01/07  24:00:00,17.3251445907,1.90932031622,0.0,0.0,5.48122459637,1.0115996781,36.8077358836,36.8077358836
 01/08  01:00:00,18.1579085183,2.74208424382,0.0,0.0,5.48122459637,1.0115996781,53.025387726,53.025387726
 01/08  02:00:00,17.545542434,2.12971815952,0.0,0.0,5.48122459637,1.0115996781,41.153390555,41.153390555
 01/08  03:00:00,18.5100480142,3.0942237397,0.0,0.0,5.48122459637,1.0115996781,59.970142775,59.970142775
 01/08  04:00:00,17.8666945195,2.45087024502,0.0,0.0,5.48122459637,1.0115996781,47.4612357288,47.4612357288
 01/08  05:00:00,18.8511043688,3.4352800943,0.0,0.0,5.48122459637,1.0115996781,66.7072693042,66.7072693042
 01/08  06:00:00,18.0985883201,2.68276404559,0.0,0.0,5.48122459637,1.0115996781,52.0187850035,52.0187850035
 01/08  07:00:00,19.1953896312,3.77956535674,0.0,0.0,5.48122459637,1.0115996781,73.5210102871,73.5210102871
 01/08  08:00:00,13.9186025531,2.96427827863,0.0,0.0,5.48122459637,1.0115996781,57.5443045967,57.5443045967
 01/08  09:00:00,10.2310033473,3.73817907279,0.0,0.0,5.48122459637,1.0115996781,72.6248350366,72.6248350366
 01/08  10:00:00,8.84184952595,2.34902525149,0.0,0.0,5.48122459637,1.0115996781,45.4441258386,45.4441258386
 01/08  11:00:00,8.89479735707,2.40197308261,0.0,0.0,5.48122459637,1.0115996781,46.3541157173,46.3541157173
 01/08  12:00:00,7.69091835189,1.19809407743,0.0,0.0,5.48122459637,1.0115996781,22.9232409296,22.9232409296
 01/08  13:00:00,7.41354200212,0.920717727658,0.0,0.0,5.48122459637,1.0115996781,17.5058418659,17.5058418659
 01/08  14:00:00,6.87579159606,0.382967321599,0.0,0.0,5.48122459637,1.0115996781,7.18636950128,7.18636950128
 01/08  15:00:00,6.60495267254,0.112128398077,0.0,0.0,5.48122459637,1.0115996781,2.08526457621,2.08526457621
 01/08  16:00:00,6.65781900695,0.164994732489,0.0,0.0,5.48122459637,1.0115996781,3.12339807937,3.12339807937
 01/08  17:00:00,9.85652289972,0.389365291917,0.0,0.0,5.48122459637,1.0115996781,7.33707363454,7.33707363454
 01/08  18:00:00,16.3203924738,0.904568199365,0.0,0.0,5.48122459637,1.0115996781,17.4446387771,17.4446387771
 01/08  19:00:00,16.7053700795,1.28954580502,0.0,0.0,5.48122459637,1.0115996781,25.0084857925,25.0084857925
 01/08  20:00:00,17.0894671911,1.67364291662,0.0,0.0,5.48122459637,1.0115996781,32.1999753895,32.1999753895
 01/08  21:00:00,17.1986475976,1.78282332313,0.0,0.0,5.48122459637,1.0115996781,34.6900065372,34.6900065372
 01/08  22:00:00,17.5199775178,2.10415324335,0.0,0.0,5.48122459637,1.0115996781,40.5159502353,40.5159502353
 01/08  23:00:00,17.6279789325,2.21215465801,0.0,0.0,5.48122459637,1.0115996781,43.1358184088,43.1358184088
 01/08  24:00:00,17.903015857,2.48719158254,0.0,0.0,5.48122459637,1.0115996781,47.8849394915,47.8849394915
 01/09  01:00:00,17.8336336405,2.41780936599,0.0,0.0,5.48122459637,1.0115996781,47.1495474076,47.1495474076
 01/09  02:00:00,18.1069587005,2.69113442602,0.0,0.0,5.48122459637,1.0115996781,51.8293100807,51.8293100807
 01/09  03:00:00,18.0930898021,2.67726552762,0.0,0.0,5.48122459637,1.0115996781,52.2703727174,52.2703727174
 01/09  04:00:00,18.4417714932,3.02594721875,0.0,0.0,5.48122459637,1.0115996781,58.2937420606,58.2937420606
 01/09  05:00:00,18.3960736094,2.98024933494,0.0,0.0,5.48122459637,1.0115996781,58.2817290079,58.2817290079
 01/09  06:00:00,18.7306761031,3.31485182866,0.0,0.0,5.48122459637,1.0115996781,63.8985082465,63.8985082465
 01/09  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,89.8934697439,89.8934697439
 01/09  08:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,81.3712343597,81.3712343597
 01/09  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,69.6968522612,69.6968522612
 01/09  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.0472043353,55.0472043353
 01/09  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.1820316033,44.1820316033
 01/09  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,35.5340077012,35.5340077012
 01/09  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,33.3871948753,33.3871948753
 01/09  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.5358753256,33.5358753256
 01/09  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.8182834612,36.8182834612
 01/09  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,41.8759589412,41.8759589412
 01/09  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.0278943766,47.0278943766
 01/09  18:00:00,31.8724235725,2.45935107099,0.0,0.0,16.4436737891,4.04639871239,46.3211096863,46.3211096863
 01/09  19:00:00,17.9017843459,2.48596007148,0.0,0.0,5.48122459637,1.0115996781,47.4676772044,47.4676772044
 01/09  20:00:00,19.0152431893,3.59941891484,0.0,0.0,5.48122459637,1.0115996781,69.2994006464,69.2994006464
 01/09  21:00:00,18.2756708709,2.85984659644,0.0,0.0,5.48122459637,1.0115996781,55.0216842796,55.0216842796
 01/09  22:00:00,19.5474256422,4.13160136772,0.0,0.0,5.48122459637,1.0115996781,79.9929681054,79.9929681054
 01/09  23:00:00,18.7013463103,3.28552203587,0.0,0.0,5.48122459637,1.0115996781,63.4647854528,63.4647854528
 01/09  24:00:00,20.1460147248,4.73019045036,0.0,0.0,5.48122459637,1.0115996781,91.2883075195,91.2883075195
 01/10  01:00:00,19.4294468946,4.0136226201,0.0,0.0,5.48122459637,1.0115996781,81.016317173,81.016317173
 01/10  02:00:00,20.914066044,5.49824176952,0.0,0.0,5.48122459637,1.0115996781,118.637878759,118.637878759
 01/10  03:00:00,19.7292311321,4.31340685763,0.0,0.0,5.48122459637,1.0115996781,100.593070897,100.593070897
 01/10  04:00:00,21.2157006253,5.79987635089,0.0,0.0,5.48122459637,1.0115996781,135.498828925,135.498828925
 01/10  05:00:00,19.935821881,4.51999760657,0.0,0.0,5.48122459637,1.0115996781,113.774284443,113.774284443
 01/10  06:00:00,21.2880063093,5.87218203484,0.0,0.0,5.48122459637,1.0115996781,140.949824716,140.949824716
 01/10  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,161.656597004,161.656597004
 01/10  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,138.892669306,138.892669306
 01/10  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,123.486314842,123.486314842
 01/10  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,108.231896844,108.231896844
 01/10  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,95.6260449394,95.6260449394
 01/10  12:00:00,69.4662534026,11.0308349324,0.0,0.0,49.3310213673,9.10439710289,83.948432745,83.948432745
 01/10  13:00:00,62.823000796,10.8804066002,0.0,0.0,43.8497967709,8.09279742479,76.0000508903,76.0000508903
 01/10  14:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,68.6275066418,68.6275066418
 01/10  15:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,68.292506131,68.292506131
 01/10  16:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,71.2318572254,71.2318572254
 01/10  17:00:00,72.3149604339,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,80.7305213353,80.7305213353
 01/10  18:00:00,33.5644935705,4.15142106902,0.0,0.0,16.4436737891,4.04639871239,84.8566707883,84.8566707883
 01/10  19:00:00,19.6689230922,4.25309881776,0.0,0.0,5.48122459637,1.0115996781,107.055448517,107.055448517
 01/10  20:00:00,21.2224021907,5.80657791621,0.0,0.0,5.48122459637,1.0115996781,146.577932798,146.577932798
 01/10  21:00:00,20.2183785349,4.80255426044,0.0,0.0,5.48122459637,1.0115996781,134.645573674,134.645573674
 01/10  22:00:00,21.6781146211,6.2622903466,0.0,0.0,5.48122459637,1.0115996781,167.59308461,167.59308461
 01/10  23:00:00,20.5547518602,5.13892758573,0.0,0.0,5.48122459637,1.0115996781,152.314833916,152.314833916
 01/10  24:00:00,22.0923395656,6.67651529112,0.0,0.0,5.48122459637,1.0115996781,187.297808639,187.297808639
 01/11  01:00:00,20.8492953141,5.4334710396,0.0,0.0,5.48122459637,1.0115996781,167.587462168,167.587462168
 01/11  02:00:00,22.33696387,6.92113959555,0.0,0.0,5.48122459637,1.0115996781,199.297688581,199.297688581
 01/11  03:00:00,21.0304785588,5.6146542843,0.0,0.0,5.48122459637,1.0115996781,178.17182621,178.17182621
 01/11  04:00:00,22.5639929665,7.14816869201,0.0,0.0,5.48122459637,1.0115996781,211.872614403,211.872614403
 01/11  05:00:00,21.2514827625,5.83565848802,0.0,0.0,5.48122459637,1.0115996781,190.971970706,190.971970706
 01/11  06:00:00,22.7952050294,7.3793807549,0.0,0.0,5.48122459637,1.0115996781,223.506697456,223.506697456
 01/11  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,263.418904459,263.418904459
 01/11  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,245.311117165,245.311117165
 01/11  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,216.098949505,216.098949505
 01/11  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,178.072899604,178.072899604
 01/11  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,140.176127417,140.176127417
 01/11  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,109.258879666,109.258879666
 01/11  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,94.1347668011,94.1347668011
 01/11  14:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,77.2817189135,77.2817189135
 01/11  15:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,72.8792968164,72.8792968164
 01/11  16:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,73.8135480148,73.8135480148
 01/11  17:00:00,72.2901584038,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,81.7102137849,81.7102137849
 01/11  18:00:00,33.6353537904,4.22228128895,0.0,0.0,16.4436737891,4.04639871239,89.9856565144,89.9856565144
 01/11  19:00:00,19.6507648665,4.23494059199,0.0,0.0,5.48122459637,1.0115996781,108.989247212,108.989247212
 01/11  20:00:00,21.1450671101,5.72924283563,0.0,0.0,5.48122459637,1.0115996781,145.75720872,145.75720872
 01/11  21:00:00,20.1375140546,4.72168978016,0.0,0.0,5.48122459637,1.0115996781,133.324631499,133.324631499
 01/11  22:00:00,21.5830042165,6.16717994204,0.0,0.0,5.48122459637,1.0115996781,166.123333157,166.123333157
 01/11  23:00:00,20.4388478291,5.02302355468,0.0,0.0,5.48122459637,1.0115996781,149.265883699,149.265883699
 01/11  24:00:00,22.0062435343,6.59041925988,0.0,0.0,5.48122459637,1.0115996781,187.576120356,187.576120356
 01/12  01:00:00,20.8474659569,5.43164168239,0.0,0.0,5.48122459637,1.0115996781,170.862767043,170.862767043
 01/12  02:00:00,22.3641449208,6.94832064637,0.0,0.0,5.48122459637,1.0115996781,204.380683514,204.380683514
 01/12  03:00:00,21.1322951945,5.71647092006,0.0,0.0,5.48122459637,1.0115996781,187.403540831,187.403540831
 01/12  04:00:00,22.7680139617,7.3521896872,0.0,0.0,5.48122459637,1.0115996781,225.265756491,225.265756491
 01/12  05:00:00,21.3879665264,5.97214225195,0.0,0.0,5.48122459637,1.0115996781,201.607499533,201.607499533
 01/12  06:00:00,22.9223059494,7.50648167493,0.0,0.0,5.48122459637,1.0115996781,234.311554237,234.311554237
 01/12  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,275.816125454,275.816125454
 01/12  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,252.881666732,252.881666732
 01/12  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,211.840475472,211.840475472
 01/12  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,154.327007496,154.327007496
 01/12  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,104.394784163,104.394784163
 01/12  12:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,70.6352027355,70.6352027355
 01/12  13:00:00,62.8726048562,10.9300106605,0.0,0.0,43.8497967709,8.09279742479,55.9910181982,55.9910181982
 01/12  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.3992578072,43.3992578072
 01/12  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.6908837655,36.6908837655
 01/12  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.5804602471,36.5804602471
 01/12  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.3144800153,45.3144800153
 01/12  18:00:00,32.040001805,2.62692930348,0.0,0.0,16.4436737891,4.04639871239,49.3531585684,49.3531585684
 01/12  19:00:00,18.1013139059,2.68548963144,0.0,0.0,5.48122459637,1.0115996781,51.1429662727,51.1429662727
 01/12  20:00:00,19.3383197451,3.92249547065,0.0,0.0,5.48122459637,1.0115996781,75.4023835897,75.4023835897
 01/12  21:00:00,18.4756300373,3.05980576279,0.0,0.0,5.48122459637,1.0115996781,58.7556983807,58.7556983807
 01/12  22:00:00,19.7578996794,4.34207540489,0.0,0.0,5.48122459637,1.0115996781,82.5839868055,82.5839868055
 01/12  23:00:00,18.9054349718,3.4896106973,0.0,0.0,5.48122459637,1.0115996781,63.5463217202,63.5463217202
 01/12  24:00:00,19.9875993233,4.57177504881,0.0,0.0,5.48122459637,1.0115996781,85.6993398474,85.6993398474
 01/13  01:00:00,19.0104676524,3.5946433779,0.0,0.0,5.48122459637,1.0115996781,71.6167400882,71.6167400882
 01/13  02:00:00,20.4313569579,5.01553268346,0.0,0.0,5.48122459637,1.0115996781,107.275105952,107.275105952
 01/13  03:00:00,19.5173851974,4.10156092292,0.0,0.0,5.48122459637,1.0115996781,98.8728615319,98.8728615319
 01/13  04:00:00,21.1987880123,5.78296373788,0.0,0.0,5.48122459637,1.0115996781,142.335579614,142.335579614
 01/13  05:00:00,20.0807528807,4.66492860619,0.0,0.0,5.48122459637,1.0115996781,128.054470184,128.054470184
 01/13  06:00:00,21.6860602439,6.27023596942,0.0,0.0,5.48122459637,1.0115996781,163.976900002,163.976900002
 01/13  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,194.038179901,194.038179901
 01/13  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,176.773612564,176.773612564
 01/13  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,151.708868919,151.708868919
 01/13  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,119.523884591,119.523884591
 01/13  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,98.2869720947,98.2869720947
 01/13  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,85.9278284705,85.9278284705
 01/13  13:00:00,62.9232863507,10.980692155,0.0,0.0,43.8497967709,8.09279742479,77.9625874074,77.9625874074
 01/13  14:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,70.3778523049,70.3778523049
 01/13  15:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,67.3643563234,67.3643563234
 01/13  16:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,69.5230171658,69.5230171658
 01/13  17:00:00,72.3149604339,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,75.3338499587,75.3338499587
 01/13  18:00:00,33.0760157849,3.66294328338,0.0,0.0,16.4436737891,4.04639871239,69.9728466691,69.9728466691
 01/13  19:00:00,19.1716318086,3.75580753418,0.0,0.0,5.48122459637,1.0115996781,84.3554004268,84.3554004268
 01/13  20:00:00,20.4565634782,5.04073920376,0.0,0.0,5.48122459637,1.0115996781,114.613169253,114.613169253
 01/13  21:00:00,19.5562849715,4.14046069704,0.0,0.0,5.48122459637,1.0115996781,102.702329572,102.702329572
 01/13  22:00:00,20.842821491,5.42699721649,0.0,0.0,5.48122459637,1.0115996781,131.786067029,131.786067029
 01/13  23:00:00,19.8426372105,4.426812936,0.0,0.0,5.48122459637,1.0115996781,116.705093183,116.705093183
 01/13  24:00:00,21.0760209378,5.66019666329,0.0,0.0,5.48122459637,1.0115996781,141.543343452,141.543343452
 01/14  01:00:00,19.9547802128,4.53895593835,0.0,0.0,5.48122459637,1.0115996781,121.911947227,121.911947227
 01/14  02:00:00,21.1907865671,5.77496229262,0.0,0.0,5.48122459637,1.0115996781,146.328735694,146.328735694
 01/14  03:00:00,20.0416515084,4.6258272339,0.0,0.0,5.48122459637,1.0115996781,125.606713295,125.606713295
 01/14  04:00:00,21.2845312302,5.86870695572,0.0,0.0,5.48122459637,1.0115996781,150.41690508,150.41690508
 01/14  05:00:00,20.1616904826,4.74586620817,0.0,0.0,5.48122459637,1.0115996781,131.793925335,131.793925335
 01/14  06:00:00,21.5068371818,6.0910129073,0.0,0.0,5.48122459637,1.0115996781,160.82163886,160.82163886
 01/14  07:00:00,20.446388553,5.0305642785,0.0,0.0,5.48122459637,1.0115996781,146.990889789,146.990889789
 01/14  08:00:00,22.1355875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,224.262949937,224.262949937
 01/14  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,207.587302004,207.587302004
 01/14  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,186.122227211,186.122227211
 01/14  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,163.699235343,163.699235343
 01/14  12:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,141.170595831,141.170595831
 01/14  13:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,129.161559187,129.161559187
 01/14  14:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.894101201,116.894101201
 01/14  15:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,108.365029948,108.365029948
 01/14  16:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,107.910301989,107.910301989
 01/14  17:00:00,13.7393713199,4.27221371215,0.0,0.0,5.48122459637,1.0115996781,95.9609089916,95.9609089916
 01/14  18:00:00,19.5947098388,4.17888556431,0.0,0.0,5.48122459637,1.0115996781,107.524823989,107.524823989
 01/14  19:00:00,21.179520407,5.76369613256,0.0,0.0,5.48122459637,1.0115996781,147.723943607,147.723943607
 01/14  20:00:00,20.1805657348,4.76474146036,0.0,0.0,5.48122459637,1.0115996781,135.505143885,135.505143885
 01/14  21:00:00,21.5749549561,6.15913068165,0.0,0.0,5.48122459637,1.0115996781,165.769660675,165.769660675
 01/14  22:00:00,20.4188352136,5.00301093911,0.0,0.0,5.48122459637,1.0115996781,148.364885578,148.364885578
 01/14  23:00:00,21.9125636319,6.49673935747,0.0,0.0,5.48122459637,1.0115996781,182.374426775,182.374426775
 01/14  24:00:00,20.6893955405,5.27357126599,0.0,0.0,5.48122459637,1.0115996781,162.468687336,162.468687336
 01/15  01:00:00,22.0896552586,6.67383098413,0.0,0.0,5.48122459637,1.0115996781,190.086405322,190.086405322
 01/15  02:00:00,20.7566777468,5.34085347238,0.0,0.0,5.48122459637,1.0115996781,165.358331709,165.358331709
 01/15  03:00:00,22.226668262,6.81084398749,0.0,0.0,5.48122459637,1.0115996781,196.725068448,196.725068448
 01/15  04:00:00,20.9859144829,5.57009020845,0.0,0.0,5.48122459637,1.0115996781,177.920618384,177.920618384
 01/15  05:00:00,22.5598778334,7.14405355891,0.0,0.0,5.48122459637,1.0115996781,213.18345207,213.18345207
 01/15  06:00:00,21.2660152313,5.85019095681,0.0,0.0,5.48122459637,1.0115996781,193.44998731,193.44998731
 01/15  07:00:00,22.8540116663,7.43818739186,0.0,0.0,5.48122459637,1.0115996781,228.052321994,228.052321994
 01/15  08:00:00,16.9756217386,6.02129746411,0.0,0.0,5.48122459637,1.0115996781,203.321772347,203.321772347
 01/15  09:00:00,13.8101624262,7.31733815178,0.0,0.0,5.48122459637,1.0115996781,225.096618426,225.096618426
 01/15  10:00:00,11.9367954234,5.4439711489,0.0,0.0,5.48122459637,1.0115996781,177.542704504,177.542704504
 01/15  11:00:00,12.7240886106,6.23126433614,0.0,0.0,5.48122459637,1.0115996781,176.546037019,176.546037019
 01/15  12:00:00,10.9571993291,4.46437505461,0.0,0.0,5.48122459637,1.0115996781,126.75722167,126.75722167
 01/15  13:00:00,11.5467007746,5.0538765001,0.0,0.0,5.48122459637,1.0115996781,124.058511297,124.058511297
 01/15  14:00:00,10.2125280065,3.71970373207,0.0,0.0,5.48122459637,1.0115996781,90.1072730704,90.1072730704
 01/15  15:00:00,11.0499741759,4.55714990144,0.0,0.0,5.48122459637,1.0115996781,99.4268756714,99.4268756714
 01/15  16:00:00,10.134447078,3.64162280349,0.0,0.0,5.48122459637,1.0115996781,80.4996592796,80.4996592796
 01/15  17:00:00,12.8396644091,4.85967346794,0.0,0.0,5.48122459637,1.0115996781,106.788730035,106.788730035
 01/15  18:00:00,19.6009153087,4.18509103422,0.0,0.0,5.48122459637,1.0115996781,101.379319074,101.379319074
 01/15  19:00:00,21.0227326825,5.60690840802,0.0,0.0,5.48122459637,1.0115996781,136.683624959,136.683624959
 01/15  20:00:00,20.0235718348,4.60774756036,0.0,0.0,5.48122459637,1.0115996781,123.887329838,123.887329838
 01/15  21:00:00,21.282931588,5.86710731353,0.0,0.0,5.48122459637,1.0115996781,150.476724332,150.476724332
 01/15  22:00:00,20.1126802201,4.69685594562,0.0,0.0,5.48122459637,1.0115996781,130.365146766,130.365146766
 01/15  23:00:00,21.3012986006,5.88547432614,0.0,0.0,5.48122459637,1.0115996781,152.772586031,152.772586031
 01/15  24:00:00,20.0701279714,4.65430369699,0.0,0.0,5.48122459637,1.0115996781,128.85867837,128.85867837
 01/16  01:00:00,21.2525430355,5.83671876106,0.0,0.0,5.48122459637,1.0115996781,150.477236758,150.477236758
 01/16  02:00:00,20.0772526712,4.66142839678,0.0,0.0,5.48122459637,1.0115996781,128.827120592,128.827120592
 01/16  03:00:00,21.321258758,5.90543448357,0.0,0.0,5.48122459637,1.0115996781,153.42031002,153.42031002
 01/16  04:00:00,20.1597176686,4.74389339412,0.0,0.0,5.48122459637,1.0115996781,132.84533512,132.84533512
 01/16  05:00:00,21.3956104106,5.97978613617,0.0,0.0,5.48122459637,1.0115996781,156.561377377,156.561377377
 01/16  06:00:00,20.2091296887,4.79330541422,0.0,0.0,5.48122459637,1.0115996781,135.388847232,135.388847232
 01/16  07:00:00,21.4929474902,6.07712321575,0.0,0.0,5.48122459637,1.0115996781,161.226933218,161.226933218
 01/16  08:00:00,15.8057522767,4.85142800225,0.0,0.0,5.48122459637,1.0115996781,138.255029953,138.255029953
 01/16  09:00:00,12.4071583183,5.91433404386,0.0,0.0,5.48122459637,1.0115996781,155.398266044,155.398266044
 01/16  10:00:00,10.9375964629,4.44477218842,0.0,0.0,5.48122459637,1.0115996781,121.868060071,121.868060071
 01/16  11:00:00,11.6308267012,5.13800242676,0.0,0.0,5.48122459637,1.0115996781,124.181413654,124.181413654
 01/16  12:00:00,10.192600003,3.69977572858,0.0,0.0,5.48122459637,1.0115996781,85.9344214643,85.9344214643
 01/16  13:00:00,10.8014145926,4.30859031813,0.0,0.0,5.48122459637,1.0115996781,89.7083443133,89.7083443133
 01/16  14:00:00,9.68436840653,3.19154413206,0.0,0.0,5.48122459637,1.0115996781,60.8659940514,60.8659940514
 01/16  15:00:00,10.2317175022,3.73889322775,0.0,0.0,5.48122459637,1.0115996781,69.1680835289,69.1680835289
 01/16  16:00:00,9.56431675607,3.07149248161,0.0,0.0,5.48122459637,1.0115996781,57.870554957,57.870554957
 01/16  17:00:00,12.4754618825,4.49547094136,0.0,0.0,5.48122459637,1.0115996781,87.9994179016,87.9994179016
 01/16  18:00:00,19.371313899,3.95548962455,0.0,0.0,5.48122459637,1.0115996781,88.1003343203,88.1003343203
 01/16  19:00:00,20.7703299699,5.35450569541,0.0,0.0,5.48122459637,1.0115996781,123.951123376,123.951123376
 01/16  20:00:00,19.8754770142,4.45965273971,0.0,0.0,5.48122459637,1.0115996781,114.435303277,114.435303277
 01/16  21:00:00,21.2632278982,5.84740362374,0.0,0.0,5.48122459637,1.0115996781,147.149829421,147.149829421
 01/16  22:00:00,20.2914267573,4.87560248279,0.0,0.0,5.48122459637,1.0115996781,136.56592675,136.56592675
 01/16  23:00:00,21.7530911395,6.33726686507,0.0,0.0,5.48122459637,1.0115996781,170.257155368,170.257155368
 01/16  24:00:00,20.6304135259,5.21458925146,0.0,0.0,5.48122459637,1.0115996781,155.527357219,155.527357219
 01/17  01:00:00,22.1446696726,6.72884539817,0.0,0.0,5.48122459637,1.0115996781,189.774229249,189.774229249
 01/17  02:00:00,20.9025866267,5.48676235219,0.0,0.0,5.48122459637,1.0115996781,170.766146184,170.766146184
 01/17  03:00:00,22.3928257326,6.97700145811,0.0,0.0,5.48122459637,1.0115996781,202.573367876,202.573367876
 01/17  04:00:00,21.0687702289,5.65294595445,0.0,0.0,5.48122459637,1.0115996781,180.148494441,180.148494441
 01/17  05:00:00,22.5979422222,7.18211794776,0.0,0.0,5.48122459637,1.0115996781,213.504089383,213.504089383
 01/17  06:00:00,21.2834776855,5.86765341105,0.0,0.0,5.48122459637,1.0115996781,192.976006956,192.976006956
 01/17  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,271.607296533,271.607296533
 01/17  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,240.84493959,240.84493959
 01/17  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,212.083215537,212.083215537
 01/17  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,174.691221339,174.691221339
 01/17  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,140.563706947,140.563706947
 01/17  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,112.072578041,112.072578041
 01/17  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,93.9987927174,93.9987927174
 01/17  14:00:00,69.3659678478,10.9305493776,0.0,0.0,49.3310213673,9.10439710289,74.6569909285,74.6569909285
 01/17  15:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,70.3547396757,70.3547396757
 01/17  16:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,71.6425889095,71.6425889095
 01/17  17:00:00,70.8153927522,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,81.0833991114,81.0833991114
 01/17  18:00:00,33.6969377736,4.28386527208,0.0,0.0,16.4436737891,4.04639871239,93.7875138805,93.7875138805
 01/17  19:00:00,19.9015639164,4.48573964194,0.0,0.0,5.48122459637,1.0115996781,122.807324767,122.807324767
 01/17  20:00:00,21.6623906669,6.24656639247,0.0,0.0,5.48122459637,1.0115996781,170.047089973,170.047089973
 01/17  21:00:00,20.6711885337,5.25536425922,0.0,0.0,5.48122459637,1.0115996781,161.201294532,161.201294532
 01/17  22:00:00,22.2708212169,6.85499694244,0.0,0.0,5.48122459637,1.0115996781,198.639118798,198.639118798
 01/17  23:00:00,21.0438328755,5.62800860105,0.0,0.0,5.48122459637,1.0115996781,181.411086486,181.411086486
 01/17  24:00:00,22.6357412166,7.21991694212,0.0,0.0,5.48122459637,1.0115996781,216.865696042,216.865696042
 01/18  01:00:00,21.2740038176,5.85817954312,0.0,0.0,5.48122459637,1.0115996781,193.74652233,193.74652233
 01/18  02:00:00,22.8213912738,7.40556699931,0.0,0.0,5.48122459637,1.0115996781,226.268961307,226.268961307
 01/18  03:00:00,21.3432269576,5.92740268316,0.0,0.0,5.48122459637,1.0115996781,197.497482116,197.497482116
 01/18  04:00:00,22.6989687604,7.28314448597,0.0,0.0,5.48122459637,1.0115996781,220.06773207,220.06773207
 01/18  05:00:00,21.1273064426,5.71148216813,0.0,0.0,5.48122459637,1.0115996781,185.082945875,185.082945875
 01/18  06:00:00,22.4484284195,7.03260414499,0.0,0.0,5.48122459637,1.0115996781,207.096789661,207.096789661
 01/18  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,235.226832074,235.226832074
 01/18  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,209.003262199,209.003262199
 01/18  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,180.142212122,180.142212122
 01/18  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,141.500757715,141.500757715
 01/18  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,104.943914032,104.943914032
 01/18  12:00:00,69.4662534026,11.0308349324,0.0,0.0,49.3310213673,9.10439710289,76.3877157867,76.3877157867
 01/18  13:00:00,62.823000796,10.8804066002,0.0,0.0,43.8497967709,8.09279742479,69.4791089169,69.4791089169
 01/18  14:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,68.6175831863,68.6175831863
 01/18  15:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,69.936873324,69.936873324
 01/18  16:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,72.7867593416,72.7867593416
 01/18  17:00:00,70.8153927522,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,81.2950268152,81.2950268152
 01/18  18:00:00,33.5816886604,4.16861615888,0.0,0.0,16.4436737891,4.04639871239,87.884013664,87.884013664
 01/18  19:00:00,19.6655815653,4.24975729084,0.0,0.0,5.48122459637,1.0115996781,109.341631463,109.341631463
 01/18  20:00:00,21.2169030431,5.80107876867,0.0,0.0,5.48122459637,1.0115996781,148.51575121,148.51575121
 01/18  21:00:00,20.2096878623,4.79386358787,0.0,0.0,5.48122459637,1.0115996781,136.183439187,136.183439187
 01/18  22:00:00,21.6562710189,6.24044674443,0.0,0.0,5.48122459637,1.0115996781,168.9323947,168.9323947
 01/18  23:00:00,20.5310536779,5.11522940347,0.0,0.0,5.48122459637,1.0115996781,153.266275885,153.266275885
 01/18  24:00:00,22.0693319571,6.6535076826,0.0,0.0,5.48122459637,1.0115996781,189.112651807,189.112651807
 01/19  01:00:00,20.887482885,5.47165861049,0.0,0.0,5.48122459637,1.0115996781,173.348540239,173.348540239
 01/19  02:00:00,22.5890071399,7.17318286546,0.0,0.0,5.48122459637,1.0115996781,216.642776934,216.642776934
 01/19  03:00:00,21.4200750379,6.00425076348,0.0,0.0,5.48122459637,1.0115996781,203.015654785,203.015654785
 01/19  04:00:00,23.0085467088,7.59272243433,0.0,0.0,5.48122459637,1.0115996781,236.925842286,236.925842286
 01/19  05:00:00,21.5562525804,6.14042830595,0.0,0.0,5.48122459637,1.0115996781,211.288974328,211.288974328
 01/19  06:00:00,23.1402451939,7.72442091941,0.0,0.0,5.48122459637,1.0115996781,243.830044113,243.830044113
 01/19  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,281.753507802,281.753507802
 01/19  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,249.080185739,249.080185739
