Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,208.054060494,208.054060494
 01/19  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,164.657108651,164.657108651
 01/19  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,123.390739054,123.390739054
 01/19  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,87.3638736551,87.3638736551
 01/19  13:00:00,62.8731435734,10.9305493776,0.0,0.0,43.8497967709,8.09279742479,74.6018020792,74.6018020792
 01/19  14:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,70.4515067812,70.4515067812
 01/19  15:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,68.5127278332,68.5127278332
 01/19  16:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,67.7096015558,67.7096015558
 01/19  17:00:00,70.8525957973,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,69.0146170848,69.0146170848
 01/19  18:00:00,32.555121979,3.14204947748,0.0,0.0,16.4436737891,4.04639871239,59.3402426982,59.3402426982
 01/19  19:00:00,18.6213854091,3.20556113464,0.0,0.0,5.48122459637,1.0115996781,60.8942317676,60.8942317676
 01/19  20:00:00,19.7631881027,4.34736382825,0.0,0.0,5.48122459637,1.0115996781,83.2263651448,83.2263651448
 01/19  21:00:00,18.87496862,3.45914434559,0.0,0.0,5.48122459637,1.0115996781,67.6434951385,67.6434951385
 01/19  22:00:00,19.9435791481,4.52775487368,0.0,0.0,5.48122459637,1.0115996781,90.4343271714,90.4343271714
 01/19  23:00:00,19.1658497399,3.7500254654,0.0,0.0,5.48122459637,1.0115996781,81.5977856605,81.5977856605
 01/19  24:00:00,20.433711397,5.01788712255,0.0,0.0,5.48122459637,1.0115996781,112.174893642,112.174893642
 01/20  01:00:00,19.6061812798,4.19035700533,0.0,0.0,5.48122459637,1.0115996781,103.380720762,103.380720762
 01/20  02:00:00,20.9200128393,5.50418856485,0.0,0.0,5.48122459637,1.0115996781,133.796463619,133.796463619
 01/20  03:00:00,19.9495381321,4.53371385768,0.0,0.0,5.48122459637,1.0115996781,121.328567377,121.328567377
 01/20  04:00:00,21.2695998286,5.85377555411,0.0,0.0,5.48122459637,1.0115996781,150.200001965,150.200001965
 01/20  05:00:00,20.1328491082,4.71702483378,0.0,0.0,5.48122459637,1.0115996781,131.356377756,131.356377756
 01/20  06:00:00,21.4507011361,6.03487686165,0.0,0.0,5.48122459637,1.0115996781,159.181391606,159.181391606
 01/20  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,191.082056513,191.082056513
 01/20  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,171.731515707,171.731515707
 01/20  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,152.652956864,152.652956864
 01/20  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,131.001532501,131.001532501
 01/20  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,113.370826676,113.370826676
 01/20  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,105.785114603,105.785114603
 01/20  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,105.569697129,105.569697129
 01/20  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,99.0622208177,99.0622208177
 01/20  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,94.7168900101,94.7168900101
 01/20  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,91.7186450398,91.7186450398
 01/20  17:00:00,71.1038484014,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,93.9944356167,93.9944356167
 01/20  18:00:00,33.6614626706,4.24839016907,0.0,0.0,16.4436737891,4.04639871239,95.5464185492,95.5464185492
 01/20  19:00:00,19.4882851952,4.0724609207,0.0,0.0,5.48122459637,1.0115996781,104.385957481,104.385957481
 01/20  20:00:00,20.8192397372,5.40341546273,0.0,0.0,5.48122459637,1.0115996781,133.531506103,133.531506103
 01/20  21:00:00,19.7925653539,4.3767410794,0.0,0.0,5.48122459637,1.0115996781,116.42008009,116.42008009
 01/20  22:00:00,21.0561750177,5.64035074323,0.0,0.0,5.48122459637,1.0115996781,142.448227745,142.448227745
 01/20  23:00:00,19.983359992,4.56753571754,0.0,0.0,5.48122459637,1.0115996781,125.041173506,125.041173506
 01/20  24:00:00,21.2560924601,5.84026818563,0.0,0.0,5.48122459637,1.0115996781,150.933441092,150.933441092
 01/21  01:00:00,20.1447022257,4.72887795122,0.0,0.0,5.48122459637,1.0115996781,132.828172487,132.828172487
 01/21  02:00:00,21.5413312762,6.1255070017,0.0,0.0,5.48122459637,1.0115996781,163.567955402,163.567955402
 01/21  03:00:00,20.4567113137,5.04088703919,0.0,0.0,5.48122459637,1.0115996781,148.785721978,148.785721978
 01/21  04:00:00,21.9945821071,6.57875783265,0.0,0.0,5.48122459637,1.0115996781,185.003109457,185.003109457
 01/21  05:00:00,20.853522355,5.43769808053,0.0,0.0,5.48122459637,1.0115996781,170.525401819,170.525401819
 01/21  06:00:00,22.4425019518,7.02667767736,0.0,0.0,5.48122459637,1.0115996781,207.844853697,207.844853697
 01/21  07:00:00,21.1744426034,5.7586183289,0.0,0.0,5.48122459637,1.0115996781,189.501945403,189.501945403
 01/21  08:00:00,20.6484208724,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,269.67818122,269.67818122
 01/21  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,238.556167138,238.556167138
 01/21  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,202.388515116,202.388515116
 01/21  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,170.113616379,170.113616379
 01/21  12:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,141.946729208,141.946729208
 01/21  13:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,130.023011382,130.023011382
 01/21  14:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.191461207,116.191461207
 01/21  15:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,106.186348947,106.186348947
 01/21  16:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,107.456487388,107.456487388
 01/21  17:00:00,12.1766751558,4.19668421462,0.0,0.0,5.48122459637,1.0115996781,95.2635102152,95.2635102152
 01/21  18:00:00,19.5441318424,4.12830756794,0.0,0.0,5.48122459637,1.0115996781,105.242529275,105.242529275
 01/21  19:00:00,21.0644441389,5.64861986447,0.0,0.0,5.48122459637,1.0115996781,142.626766335,142.626766335
 01/21  20:00:00,20.0584343571,4.6426100826,0.0,0.0,5.48122459637,1.0115996781,129.18174124,129.18174124
 01/21  21:00:00,21.4403423298,6.02451805538,0.0,0.0,5.48122459637,1.0115996781,159.496700882,159.496700882
 01/21  22:00:00,20.3029346951,4.88711042064,0.0,0.0,5.48122459637,1.0115996781,141.130970458,141.130970458
 01/21  23:00:00,21.6643542578,6.2485299833,0.0,0.0,5.48122459637,1.0115996781,169.28690001,169.28690001
 01/21  24:00:00,20.4427329195,5.02690864507,0.0,0.0,5.48122459637,1.0115996781,148.462140263,148.462140263
 01/22  01:00:00,21.8647887446,6.44896447019,0.0,0.0,5.48122459637,1.0115996781,178.951726884,178.951726884
 01/22  02:00:00,20.6853281198,5.26950384529,0.0,0.0,5.48122459637,1.0115996781,160.740141319,160.740141319
 01/22  03:00:00,22.1759892815,6.76016500709,0.0,0.0,5.48122459637,1.0115996781,193.669847165,193.669847165
 01/22  04:00:00,20.9269053595,5.51108108501,0.0,0.0,5.48122459637,1.0115996781,174.191517532,174.191517532
 01/22  05:00:00,22.3771421325,6.96131785803,0.0,0.0,5.48122459637,1.0115996781,203.822210107,203.822210107
 01/22  06:00:00,20.9881041469,5.57227987242,0.0,0.0,5.48122459637,1.0115996781,178.011163222,178.011163222
 01/22  07:00:00,22.4491662684,7.03334199391,0.0,0.0,5.48122459637,1.0115996781,207.87710228,207.87710228
 01/22  08:00:00,15.1415581569,5.67440054911,0.0,0.0,5.48122459637,1.0115996781,183.729194019,183.729194019
 01/22  09:00:00,13.4230324652,6.93020819072,0.0,0.0,5.48122459637,1.0115996781,204.915139797,204.915139797
 01/22  10:00:00,11.7410622311,5.24823795666,0.0,0.0,5.48122459637,1.0115996781,164.960967103,164.960967103
 01/22  11:00:00,12.8076652795,6.31484100506,0.0,0.0,5.48122459637,1.0115996781,176.93860742,176.93860742
 01/22  12:00:00,11.3480694415,4.85524516705,0.0,0.0,5.48122459637,1.0115996781,143.733656848,143.733656848
 01/22  13:00:00,12.4598481731,5.96702389868,0.0,0.0,5.48122459637,1.0115996781,160.355897509,160.355897509
 01/22  14:00:00,11.2457700134,4.75294573897,0.0,0.0,5.48122459637,1.0115996781,137.042812379,137.042812379
 01/22  15:00:00,12.4491400815,5.95631580707,0.0,0.0,5.48122459637,1.0115996781,158.265752221,158.265752221
 01/22  16:00:00,11.3603830109,4.86755873647,0.0,0.0,5.48122459637,1.0115996781,139.834994388,139.834994388
 01/22  17:00:00,14.4032972462,6.42330630512,0.0,0.0,5.48122459637,1.0115996781,174.797609732,174.797609732
 01/22  18:00:00,20.8304508582,5.41462658377,0.0,0.0,5.48122459637,1.0115996781,165.633242455,165.633242455
 01/22  19:00:00,22.506167263,7.09034298854,0.0,0.0,5.48122459637,1.0115996781,207.752909124,207.752909124
 01/22  20:00:00,21.3061785267,5.8903542522,0.0,0.0,5.48122459637,1.0115996781,192.82735137,192.82735137
 01/22  21:00:00,22.9589903559,7.54316608144,0.0,0.0,5.48122459637,1.0115996781,231.192336925,231.192336925
 01/22  22:00:00,21.6241890236,6.20836474913,0.0,0.0,5.48122459637,1.0115996781,211.198681929,211.198681929
 01/22  23:00:00,23.2872069149,7.87138264039,0.0,0.0,5.48122459637,1.0115996781,248.0479092,248.0479092
 01/22  24:00:00,21.8436440121,6.42781973761,0.0,0.0,5.48122459637,1.0115996781,223.157883566,223.157883566
 01/23  01:00:00,23.4633517755,8.04752750107,0.0,0.0,5.48122459637,1.0115996781,257.586773048,257.586773048
 01/23  02:00:00,21.9952132343,6.57938895979,0.0,0.0,5.48122459637,1.0115996781,232.119446037,232.119446037
 01/23  03:00:00,23.6293409071,8.21351663262,0.0,0.0,5.48122459637,1.0115996781,267.669541168,267.669541168
 01/23  04:00:00,22.1551908509,6.73936657641,0.0,0.0,5.48122459637,1.0115996781,242.973382961,242.973382961
 01/23  05:00:00,23.8304488279,8.41462455348,0.0,0.0,5.48122459637,1.0115996781,280.081873699,280.081873699
 01/23  06:00:00,22.3498406328,6.93401635834,0.0,0.0,5.48122459637,1.0115996781,254.536566549,254.536566549
 01/23  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,346.979083234,346.979083234
 01/23  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,319.512601015,319.512601015
 01/23  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,289.661685049,289.661685049
 01/23  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,252.787012575,252.787012575
 01/23  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,215.314023366,215.314023366
 01/23  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,182.357362063,182.357362063
 01/23  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,162.638252867,162.638252867
 01/23  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,137.13022049,137.13022049
 01/23  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,118.690723656,118.690723656
 01/23  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,116.015332796,116.015332796
 01/23  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,128.578924747,128.578924747
 01/23  18:00:00,34.7062614885,5.29318898705,0.0,0.0,16.4436737891,4.04639871239,142.548617381,142.548617381
 01/23  19:00:00,20.5639666758,5.14814240129,0.0,0.0,5.48122459637,1.0115996781,160.350985412,160.350985412
 01/23  20:00:00,22.4028551673,6.98703089288,0.0,0.0,5.48122459637,1.0115996781,207.237398132,207.237398132
 01/23  21:00:00,21.1028902579,5.68706598343,0.0,0.0,5.48122459637,1.0115996781,188.497831487,188.497831487
 01/23  22:00:00,22.7595427076,7.34371843318,0.0,0.0,5.48122459637,1.0115996781,225.159668151,225.159668151
 01/23  23:00:00,21.3399252358,5.92410096131,0.0,0.0,5.48122459637,1.0115996781,201.740634807,201.740634807
 01/23  24:00:00,23.0611180452,7.64529377076,0.0,0.0,5.48122459637,1.0115996781,240.502074186,240.502074186
 01/24  01:00:00,21.5760500589,6.16022578439,0.0,0.0,5.48122459637,1.0115996781,214.704037546,214.704037546
 01/24  02:00:00,23.1962522574,7.78042798289,0.0,0.0,5.48122459637,1.0115996781,247.829409009,247.829409009
 01/24  03:00:00,21.5744830422,6.15865876774,0.0,0.0,5.48122459637,1.0115996781,214.065960302,214.065960302
 01/24  04:00:00,23.2085718524,7.79274757793,0.0,0.0,5.48122459637,1.0115996781,248.404631038,248.404631038
 01/24  05:00:00,21.71081012,6.29498584554,0.0,0.0,5.48122459637,1.0115996781,221.026993333,221.026993333
 01/24  06:00:00,23.266476034,7.85065175954,0.0,0.0,5.48122459637,1.0115996781,249.989705471,249.989705471
 01/24  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,281.425162652,281.425162652
 01/24  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,252.737901808,252.737901808
 01/24  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,222.182421638,222.182421638
 01/24  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,189.629531151,189.629531151
 01/24  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,163.937537439,163.937537439
 01/24  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,138.104968828,138.104968828
 01/24  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,114.687093822,114.687093822
 01/24  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,101.489027876,101.489027876
 01/24  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,103.889320647,103.889320647
 01/24  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,112.187025733,112.187025733
 01/24  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,122.426787562,122.426787562
 01/24  18:00:00,34.2773443556,4.86427185412,0.0,0.0,16.4436737891,4.04639871239,123.15533746,123.15533746
 01/24  19:00:00,19.9677186555,4.55189438106,0.0,0.0,5.48122459637,1.0115996781,128.533771038,128.533771038
 01/24  20:00:00,21.4270292128,6.01120493836,0.0,0.0,5.48122459637,1.0115996781,160.072188148,160.072188148
 01/24  21:00:00,20.2226780379,4.80685376346,0.0,0.0,5.48122459637,1.0115996781,139.052489226,139.052489226
 01/24  22:00:00,21.5768273127,6.16100303825,0.0,0.0,5.48122459637,1.0115996781,165.254537592,165.254537592
 01/24  23:00:00,20.2682202717,4.85239599721,0.0,0.0,5.48122459637,1.0115996781,139.937086719,139.937086719
 01/24  24:00:00,21.599556588,6.18373231353,0.0,0.0,5.48122459637,1.0115996781,165.798197155,165.798197155
 01/25  01:00:00,20.3100826286,4.89425835416,0.0,0.0,5.48122459637,1.0115996781,141.49914672,141.49914672
 01/25  02:00:00,21.6969108162,6.28108654175,0.0,0.0,5.48122459637,1.0115996781,170.424239369,170.424239369
 01/25  03:00:00,20.5266751627,5.11085088825,0.0,0.0,5.48122459637,1.0115996781,153.614417486,153.614417486
 01/25  04:00:00,22.1107971502,6.69497287578,0.0,0.0,5.48122459637,1.0115996781,190.469757199,190.469757199
 01/25  05:00:00,20.8146366968,5.39881242238,0.0,0.0,5.48122459637,1.0115996781,169.307011235,169.307011235
 01/25  06:00:00,22.2863911206,6.87056684611,0.0,0.0,5.48122459637,1.0115996781,199.614169558,199.614169558
 01/25  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,235.305288441,235.305288441
 01/25  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,213.569684941,213.569684941
 01/25  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,174.800842902,174.800842902
 01/25  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,126.927939909,126.927939909
 01/25  11:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,87.2741403331,87.2741403331
 01/25  12:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,65.6025098721,65.6025098721
 01/25  13:00:00,62.8850058713,10.9424116755,0.0,0.0,43.8497967709,8.09279742479,54.7024603895,54.7024603895
 01/25  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.6838286761,44.6838286761
 01/25  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.3657660191,42.3657660191
 01/25  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.5591309668,43.5591309668
 01/25  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.4896930768,48.4896930768
 01/25  18:00:00,32.0478593993,2.63478689782,0.0,0.0,16.4436737891,4.04639871239,49.6683685318,49.6683685318
 01/25  19:00:00,18.2230351979,2.80721092343,0.0,0.0,5.48122459637,1.0115996781,53.8168122435,53.8168122435
 01/25  20:00:00,19.7676878942,4.35186361978,0.0,0.0,5.48122459637,1.0115996781,84.2611853956,84.2611853956
 01/25  21:00:00,19.3062949082,3.89047063376,0.0,0.0,5.48122459637,1.0115996781,85.6618754797,85.6618754797
 01/25  22:00:00,20.8649079452,5.44908367069,0.0,0.0,5.48122459637,1.0115996781,126.297021834,126.297021834
 01/25  23:00:00,19.8058524299,4.39002815543,0.0,0.0,5.48122459637,1.0115996781,111.887319163,111.887319163
 01/25  24:00:00,21.2791056469,5.86328137248,0.0,0.0,5.48122459637,1.0115996781,145.632220866,145.632220866
 01/26  01:00:00,20.093968152,4.67814387752,0.0,0.0,5.48122459637,1.0115996781,127.600175298,127.600175298
 01/26  02:00:00,21.6354814402,6.21965716574,0.0,0.0,5.48122459637,1.0115996781,161.857487309,161.857487309
 01/26  03:00:00,20.3221445416,4.90632026717,0.0,0.0,5.48122459637,1.0115996781,139.3169552,139.3169552
 01/26  04:00:00,21.9310783828,6.51525410837,0.0,0.0,5.48122459637,1.0115996781,175.691384434,175.691384434
 01/26  05:00:00,20.568942122,5.15311784752,0.0,0.0,5.48122459637,1.0115996781,153.59024612,153.59024612
 01/26  06:00:00,22.2541144961,6.83829022165,0.0,0.0,5.48122459637,1.0115996781,191.509918682,191.509918682
 01/26  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,231.169039352,231.169039352
 01/26  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,221.340993776,221.340993776
 01/26  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,208.881796789,208.881796789
 01/26  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,189.611566473,189.611566473
 01/26  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,172.214184669,172.214184669
 01/26  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,155.029593207,155.029593207
 01/26  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,143.837958434,143.837958434
 01/26  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,126.347653336,126.347653336
 01/26  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,115.116081407,115.116081407
 01/26  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,112.782152638,112.782152638
 01/26  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,123.82182265,123.82182265
 01/26  18:00:00,34.6015753091,5.1885028076,0.0,0.0,16.4436737891,4.04639871239,138.344316786,138.344316786
 01/26  19:00:00,20.4951656643,5.07934138981,0.0,0.0,5.48122459637,1.0115996781,156.594380553,156.594380553
 01/26  20:00:00,22.3155764285,6.89975215402,0.0,0.0,5.48122459637,1.0115996781,202.582826856,202.582826856
 01/26  21:00:00,21.0769084749,5.66108420044,0.0,0.0,5.48122459637,1.0115996781,187.342156464,187.342156464
 01/26  22:00:00,22.9178495513,7.5020252768,0.0,0.0,5.48122459637,1.0115996781,234.182070257,234.182070257
 01/26  23:00:00,21.6581165538,6.24229227931,0.0,0.0,5.48122459637,1.0115996781,220.632615144,220.632615144
 01/26  24:00:00,23.5803006387,8.16447636421,0.0,0.0,5.48122459637,1.0115996781,269.907237066,269.907237066
 01/27  01:00:00,22.1438542091,6.7280299346,0.0,0.0,5.48122459637,1.0115996781,249.336053703,249.336053703
 01/27  02:00:00,23.9423930298,8.52656875536,0.0,0.0,5.48122459637,1.0115996781,292.554988801,292.554988801
 01/27  03:00:00,22.3561889054,6.94036463094,0.0,0.0,5.48122459637,1.0115996781,262.065290236,262.065290236
 01/27  04:00:00,23.9044369266,8.4886126521,0.0,0.0,5.48122459637,1.0115996781,287.05711481,287.05711481
 01/27  05:00:00,22.080410413,6.66458613856,0.0,0.0,5.48122459637,1.0115996781,242.84652319,242.84652319
 01/27  06:00:00,23.5052989495,8.08947467504,0.0,0.0,5.48122459637,1.0115996781,264.262797965,264.262797965
 01/27  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,288.754473502,288.754473502
 01/27  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,256.785919402,256.785919402
 01/27  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,228.591378805,228.591378805
 01/27  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,203.052679608,203.052679608
 01/27  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,182.197666198,182.197666198
 01/27  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,159.936925949,159.936925949
 01/27  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,141.474600745,141.474600745
 01/27  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,121.28516668,121.28516668
 01/27  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,111.274087619,111.274087619
 01/27  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,106.919607411,106.919607411
 01/27  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,111.44037238,111.44037238
 01/27  18:00:00,34.0644420686,4.65136956712,0.0,0.0,16.4436737891,4.04639871239,113.131972455,113.131972455
 01/27  19:00:00,19.8088708318,4.39304655732,0.0,0.0,5.48122459637,1.0115996781,120.920285768,120.920285768
 01/27  20:00:00,21.2404786999,5.82465442547,0.0,0.0,5.48122459637,1.0115996781,152.204023355,152.204023355
 01/27  21:00:00,20.0313994056,4.61557513115,0.0,0.0,5.48122459637,1.0115996781,130.206523346,130.206523346
 01/27  22:00:00,21.2960971639,5.8802728894,0.0,0.0,5.48122459637,1.0115996781,153.522552535,153.522552535
 01/27  23:00:00,19.9751224985,4.55929822403,0.0,0.0,5.48122459637,1.0115996781,125.923978794,125.923978794
 01/27  24:00:00,21.0899069198,5.67408264536,0.0,0.0,5.48122459637,1.0115996781,143.566444364,143.566444364
 01/28  01:00:00,19.772476436,4.35665216149,0.0,0.0,5.48122459637,1.0115996781,115.728775573,115.728775573
 01/28  02:00:00,20.891713506,5.47588923149,0.0,0.0,5.48122459637,1.0115996781,135.025420799,135.025420799
 01/28  03:00:00,19.6827769783,4.26695270383,0.0,0.0,5.48122459637,1.0115996781,109.940539652,109.940539652
 01/28  04:00:00,20.7714790663,5.35565479187,0.0,0.0,5.48122459637,1.0115996781,128.213136062,128.213136062
 01/28  05:00:00,19.5716707046,4.15584643018,0.0,0.0,5.48122459637,1.0115996781,103.833493499,103.833493499
 01/28  06:00:00,20.7163634753,5.30053920082,0.0,0.0,5.48122459637,1.0115996781,126.839992659,126.839992659
 01/28  07:00:00,19.6750719811,4.25924770664,0.0,0.0,5.48122459637,1.0115996781,109.204396954,109.204396954
 01/28  08:00:00,20.6484208724,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,167.651104823,167.651104823
 01/28  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,142.92127464,142.92127464
 01/28  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,116.156249739,116.156249739
 01/28  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,98.9876458379,98.9876458379
 01/28  12:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,86.4561738978,86.4561738978
 01/28  13:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,83.9784230519,83.9784230519
 01/28  14:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,81.0320617049,81.0320617049
 01/28  15:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,85.0241462533,85.0241462533
 01/28  16:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,88.0608838967,88.0608838967
 01/28  17:00:00,10.1002175279,3.60739325339,0.0,0.0,5.48122459637,1.0115996781,70.2114433109,70.2114433109
 01/28  18:00:00,18.8297546557,3.41393038122,0.0,0.0,5.48122459637,1.0115996781,70.7889595674,70.7889595674
 01/28  19:00:00,19.9415804111,4.52575613663,0.0,0.0,5.48122459637,1.0115996781,94.3512605573,94.3512605573
 01/28  20:00:00,19.0894390266,3.67361475219,0.0,0.0,5.48122459637,1.0115996781,80.9734167739,80.9734167739
 01/28  21:00:00,20.1574080542,4.7415837797,0.0,0.0,5.48122459637,1.0115996781,102.435473332,102.435473332
 01/28  22:00:00,19.1991860096,3.78336173509,0.0,0.0,5.48122459637,1.0115996781,84.8869240374,84.8869240374
 01/28  23:00:00,20.2072335573,4.79140928286,0.0,0.0,5.48122459637,1.0115996781,103.684773142,103.684773142
 01/28  24:00:00,19.245328331,3.82950405658,0.0,0.0,5.48122459637,1.0115996781,86.7691445627,86.7691445627
 01/29  01:00:00,20.3047808268,4.88895655234,0.0,0.0,5.48122459637,1.0115996781,107.522995255,107.522995255
 01/29  02:00:00,19.3735362469,3.95771197244,0.0,0.0,5.48122459637,1.0115996781,92.5272584897,92.5272584897
 01/29  03:00:00,20.5661333777,5.15030910324,0.0,0.0,5.48122459637,1.0115996781,118.620896809,118.620896809
 01/29  04:00:00,19.6630878857,4.24726361125,0.0,0.0,5.48122459637,1.0115996781,106.615276601,106.615276601
 01/29  05:00:00,21.0184251156,5.60260084116,0.0,0.0,5.48122459637,1.0115996781,138.417406339,138.417406339
 01/29  06:00:00,20.1331182943,4.71729401988,0.0,0.0,5.48122459637,1.0115996781,130.628745536,130.628745536
 01/29  07:00:00,21.5983118287,6.18248755421,0.0,0.0,5.48122459637,1.0115996781,165.032559276,165.032559276
 01/29  08:00:00,14.4898300703,5.02267246247,0.0,0.0,5.48122459637,1.0115996781,146.476205848,146.476205848
 01/29  09:00:00,12.7057916001,6.21296732566,0.0,0.0,5.48122459637,1.0115996781,168.595563456,168.595563456
 01/29  10:00:00,11.1524815166,4.65965724212,0.0,0.0,5.48122459637,1.0115996781,132.080142499,132.080142499
 01/29  11:00:00,11.8668365378,5.37401226335,0.0,0.0,5.48122459637,1.0115996781,135.805648065,135.805648065
 01/29  12:00:00,10.424912772,3.93208849758,0.0,0.0,5.48122459637,1.0115996781,99.7947579026,99.7947579026
 01/29  13:00:00,11.0619163477,4.5690920732,0.0,0.0,5.48122459637,1.0115996781,103.957448018,103.957448018
 01/29  14:00:00,9.8896305727,3.39680629823,0.0,0.0,5.48122459637,1.0115996781,73.8151661305,73.8151661305
 01/29  15:00:00,10.5527647624,4.05994048792,0.0,0.0,5.48122459637,1.0115996781,77.0802887899,77.0802887899
 01/29  16:00:00,9.70834434614,3.21552007168,0.0,0.0,5.48122459637,1.0115996781,58.1361226138,58.1361226138
 01/29  17:00:00,10.9284456538,4.43562137929,0.0,0.0,5.48122459637,1.0115996781,86.8223398431,86.8223398431
 01/29  18:00:00,19.4445884452,4.02876417071,0.0,0.0,5.48122459637,1.0115996781,93.6406766962,93.6406766962
 01/29  19:00:00,21.0902691358,5.67444486132,0.0,0.0,5.48122459637,1.0115996781,139.520516809,139.520516809
 01/29  20:00:00,20.2945850885,4.87876081399,0.0,0.0,5.48122459637,1.0115996781,138.63437917,138.63437917
 01/29  21:00:00,21.8807492545,6.46492498005,0.0,0.0,5.48122459637,1.0115996781,178.75838445,178.75838445
 01/29  22:00:00,20.8077419622,5.39191768777,0.0,0.0,5.48122459637,1.0115996781,168.067109402,168.067109402
 01/29  23:00:00,22.424988686,7.00916441157,0.0,0.0,5.48122459637,1.0115996781,206.622267678,206.622267678
 01/29  24:00:00,21.0800596849,5.6642354104,0.0,0.0,5.48122459637,1.0115996781,182.861246126,182.861246126
 01/30  01:00:00,22.3701049863,6.95428071187,0.0,0.0,5.48122459637,1.0115996781,204.290516637,204.290516637
 01/30  02:00:00,20.8167224248,5.40089815035,0.0,0.0,5.48122459637,1.0115996781,169.271179957,169.271179957
 01/30  03:00:00,21.9732304613,6.55740618688,0.0,0.0,5.48122459637,1.0115996781,185.215186501,185.215186501
 01/30  04:00:00,20.5118347902,5.09601051577,0.0,0.0,5.48122459637,1.0115996781,152.835906058,152.835906058
 01/30  05:00:00,21.7190338617,6.30320958726,0.0,0.0,5.48122459637,1.0115996781,173.109033296,173.109033296
 01/30  06:00:00,20.5250903476,5.10926607314,0.0,0.0,5.48122459637,1.0115996781,153.649801272,153.649801272
 01/30  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,225.133712839,225.133712839
 01/30  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,187.590998098,187.590998098
 01/30  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,154.20168652,154.20168652
 01/30  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,116.388538141,116.388538141
 01/30  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,88.5762055334,88.5762055334
 01/30  12:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,70.0610289883,70.0610289883
 01/30  13:00:00,62.8726048562,10.9300106605,0.0,0.0,43.8497967709,8.09279742479,58.3528209114,58.3528209114
 01/30  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.259758473,46.259758473
 01/30  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.6906896077,39.6906896077
 01/30  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.6446881516,39.6446881516
 01/30  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.5760858096,45.5760858096
 01/30  18:00:00,31.9013609408,2.48828843926,0.0,0.0,16.4436737891,4.04639871239,46.9567115868,46.9567115868
 01/30  19:00:00,17.988247935,2.57242366053,0.0,0.0,5.48122459637,1.0115996781,49.340872615,49.340872615
 01/30  20:00:00,19.0473018841,3.63147760959,0.0,0.0,5.48122459637,1.0115996781,69.9088125622,69.9088125622
 01/30  21:00:00,18.1450721184,2.72924784396,0.0,0.0,5.48122459637,1.0115996781,52.6655944942,52.6655944942
 01/30  22:00:00,18.9973366,3.58151232554,0.0,0.0,5.48122459637,1.0115996781,69.1583449869,69.1583449869
 01/30  23:00:00,18.071277409,2.65545313454,0.0,0.0,5.48122459637,1.0115996781,51.3626923468,51.3626923468
 01/30  24:00:00,18.9484803233,3.53265604881,0.0,0.0,5.48122459637,1.0115996781,68.3383064341,68.3383064341
 01/31  01:00:00,18.0969565796,2.68113230512,0.0,0.0,5.48122459637,1.0115996781,51.9508734592,51.9508734592
 01/31  02:00:00,19.0317699547,3.61594568023,0.0,0.0,5.48122459637,1.0115996781,70.0728013962,70.0728013962
 01/31  03:00:00,18.2098799401,2.79405566562,0.0,0.0,5.48122459637,1.0115996781,54.231885563,54.231885563
 01/31  04:00:00,19.2879896068,3.87216533234,0.0,0.0,5.48122459637,1.0115996781,75.2153542573,75.2153542573
 01/31  05:00:00,18.3441060392,2.92828176473,0.0,0.0,5.48122459637,1.0115996781,56.9235487238,56.9235487238
 01/31  06:00:00,19.2711250284,3.85530075393,0.0,0.0,5.48122459637,1.0115996781,74.9599799519,74.9599799519
 01/31  07:00:00,26.3185527018,10.9027284274,0.0,0.0,5.48122459637,1.0115996781,89.832216185,89.832216185
 01/31  08:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,77.5516143699,77.5516143699
 01/31  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,68.056537107,68.056537107
 01/31  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.2835310634,59.2835310634
 01/31  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.443679096,52.443679096
 01/31  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.7872126832,47.7872126832
 01/31  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,47.9389506873,47.9389506873
 01/31  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.0986777887,46.0986777887
 01/31  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.4524469256,44.4524469256
 01/31  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.3480210003,43.3480210003
 01/31  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.1484991534,45.1484991534
 01/31  18:00:00,30.2548451403,2.32893930545,0.0,0.0,16.4436737891,4.04639871239,43.9823824108,43.9823824108
 01/31  19:00:00,17.7713424386,2.35551816418,0.0,0.0,5.48122459637,1.0115996781,45.1093819899,45.1093819899
 01/31  20:00:00,18.8530247005,3.43720042607,0.0,0.0,5.48122459637,1.0115996781,66.3444310005,66.3444310005
 01/31  21:00:00,18.0998189091,2.68399463467,0.0,0.0,5.48122459637,1.0115996781,51.7677515994,51.7677515994
 01/31  22:00:00,19.2237411102,3.8079168357,0.0,0.0,5.48122459637,1.0115996781,73.8398853918,73.8398853918
 01/31  23:00:00,18.4917939854,3.0759697109,0.0,0.0,5.48122459637,1.0115996781,59.5527485511,59.5527485511
 01/31  24:00:00,20.0298073729,4.61398309844,0.0,0.0,5.48122459637,1.0115996781,90.0197669125,90.0197669125
 02/01  01:00:00,19.3995957092,3.98377143478,0.0,0.0,5.48122459637,1.0115996781,86.6135049234,86.6135049234
 02/01  02:00:00,21.1311542921,5.71533001766,0.0,0.0,5.48122459637,1.0115996781,134.225256137,134.225256137
 02/01  03:00:00,20.151330705,4.73550643055,0.0,0.0,5.48122459637,1.0115996781,128.560691468,128.560691468
 02/01  04:00:00,22.0751018949,6.65927762039,0.0,0.0,5.48122459637,1.0115996781,180.483046596,180.483046596
 02/01  05:00:00,20.7884541877,5.37262991324,0.0,0.0,5.48122459637,1.0115996781,163.614309745,163.614309745
 02/01  06:00:00,22.6284905618,7.21266628737,0.0,0.0,5.48122459637,1.0115996781,206.886225112,206.886225112
 02/01  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,251.407119213,251.407119213
 02/01  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,237.480970432,237.480970432
 02/01  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,208.889375609,208.889375609
 02/01  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,174.062613123,174.062613123
 02/01  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,145.147048063,145.147048063
 02/01  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,116.273497301,116.273497301
 02/01  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,95.7238909727,95.7238909727
 02/01  14:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,78.5488343725,78.5488343725
 02/01  15:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,76.8575506252,76.8575506252
 02/01  16:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,78.8560245945,78.8560245945
 02/01  17:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,85.4283099141,85.4283099141
 02/01  18:00:00,32.3177282756,4.39182244078,0.0,0.0,16.4436737891,4.04639871239,97.6038714792,97.6038714792
 02/01  19:00:00,20.0155848009,4.59976052644,0.0,0.0,5.48122459637,1.0115996781,130.49733133,130.49733133
 02/01  20:00:00,21.9336701162,6.51784584172,0.0,0.0,5.48122459637,1.0115996781,184.206961535,184.206961535
 02/01  21:00:00,20.8711770822,5.45535280775,0.0,0.0,5.48122459637,1.0115996781,174.151273332,174.151273332
 02/01  22:00:00,22.5803515189,7.16452724448,0.0,0.0,5.48122459637,1.0115996781,217.665907576,217.665907576
 02/01  23:00:00,21.3767251677,5.96090089322,0.0,0.0,5.48122459637,1.0115996781,203.674072068,203.674072068
 02/01  24:00:00,23.0783862761,7.66256200163,0.0,0.0,5.48122459637,1.0115996781,243.597543238,243.597543238
 02/02  01:00:00,21.7258716222,6.31004734773,0.0,0.0,5.48122459637,1.0115996781,222.912414143,222.912414143
 02/02  02:00:00,23.404000222,7.98817594749,0.0,0.0,5.48122459637,1.0115996781,260.495112558,260.495112558
 02/02  03:00:00,21.9387417026,6.52291742814,0.0,0.0,5.48122459637,1.0115996781,234.568775456,234.568775456
 02/02  04:00:00,23.5026522061,8.0868279316,0.0,0.0,5.48122459637,1.0115996781,265.429092497,265.429092497
 02/02  05:00:00,21.8628721103,6.44704783588,0.0,0.0,5.48122459637,1.0115996781,229.835308708,229.835308708
 02/02  06:00:00,23.2676664348,7.8518421603,0.0,0.0,5.48122459637,1.0115996781,252.917384687,252.917384687
 02/02  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,279.94394188,279.94394188
 02/02  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,241.801575608,241.801575608
 02/02  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,202.460574389,202.460574389
 02/02  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,159.941965952,159.941965952
 02/02  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,121.918495107,121.918495107
 02/02  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,94.0673419346,94.0673419346
 02/02  13:00:00,63.0235719055,11.0809777098,0.0,0.0,43.8497967709,8.09279742479,78.1473070838,78.1473070838
 02/02  14:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,70.3621799948,70.3621799948
 02/02  15:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,70.3684556881,70.3684556881
 02/02  16:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,71.6146769193,71.6146769193
 02/02  17:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,74.6872650916,74.6872650916
 02/02  18:00:00,31.4724441833,3.5465383485,0.0,0.0,16.4436737891,4.04639871239,67.3880345999,67.3880345999
 02/02  19:00:00,19.0283431228,3.61251884833,0.0,0.0,5.48122459637,1.0115996781,78.2381020644,78.2381020644
 02/02  20:00:00,20.1781127378,4.76228846329,0.0,0.0,5.48122459637,1.0115996781,103.165066283,103.165066283
 02/02  21:00:00,19.2515420314,3.83571775694,0.0,0.0,5.48122459637,1.0115996781,87.9394448774,87.9394448774
 02/02  22:00:00,20.4173758327,5.00155155824,0.0,0.0,5.48122459637,1.0115996781,113.700773335,113.700773335
 02/02  23:00:00,19.5248907633,4.10906648881,0.0,0.0,5.48122459637,1.0115996781,100.587456845,100.587456845
 02/02  24:00:00,20.7192286057,5.30340433119,0.0,0.0,5.48122459637,1.0115996781,125.791980715,125.791980715
 02/03  01:00:00,19.6872775362,4.27145326171,0.0,0.0,5.48122459637,1.0115996781,108.276224363,108.276224363
 02/03  02:00:00,20.7607430615,5.34491878705,0.0,0.0,5.48122459637,1.0115996781,126.786597428,126.786597428
 02/03  03:00:00,19.5987723774,4.18294810289,0.0,0.0,5.48122459637,1.0115996781,103.188066946,103.188066946
 02/03  04:00:00,20.6614442012,5.24561992678,0.0,0.0,5.48122459637,1.0115996781,122.423536244,122.423536244
 02/03  05:00:00,19.635848015,4.22002374051,0.0,0.0,5.48122459637,1.0115996781,105.157392123,105.157392123
 02/03  06:00:00,20.8832269494,5.46740267493,0.0,0.0,5.48122459637,1.0115996781,131.335444324,131.335444324
 02/03  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,161.085730023,161.085730023
 02/03  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,142.220709402,142.220709402
 02/03  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,117.997516008,117.997516008
 02/03  10:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,89.1227498252,89.1227498252
 02/03  11:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,72.9800766894,72.9800766894
 02/03  12:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,61.4286031788,61.4286031788
 02/03  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,54.818583731,54.818583731
 02/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.7300159324,48.7300159324
 02/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.3840635043,50.3840635043
 02/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.764563551,54.764563551
 02/03  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.9341625752,58.9341625752
 02/03  18:00:00,30.8324763677,2.90657053286,0.0,0.0,16.4436737891,4.04639871239,55.0044966417,55.0044966417
 02/03  19:00:00,18.3596972351,2.94387296059,0.0,0.0,5.48122459637,1.0115996781,56.5712206075,56.5712206075
 02/03  20:00:00,19.8902321442,4.47440786969,0.0,0.0,5.48122459637,1.0115996781,86.3583776378,86.3583776378
 02/03  21:00:00,19.0575497634,3.64172548895,0.0,0.0,5.48122459637,1.0115996781,73.2226235135,73.2226235135
 02/03  22:00:00,20.0888316466,4.67300737214,0.0,0.0,5.48122459637,1.0115996781,92.7405185026,92.7405185026
 02/03  23:00:00,18.9909087985,3.57508452405,0.0,0.0,5.48122459637,1.0115996781,72.0514167751,72.0514167751
 02/03  24:00:00,20.1181663349,4.70234206041,0.0,0.0,5.48122459637,1.0115996781,95.360056852,95.360056852
 02/04  01:00:00,19.0534788823,3.6376546078,0.0,0.0,5.48122459637,1.0115996781,75.3604591172,75.3604591172
 02/04  02:00:00,20.158831309,4.74300703453,0.0,0.0,5.48122459637,1.0115996781,97.4096223378,97.4096223378
 02/04  03:00:00,19.0821167037,3.66629242922,0.0,0.0,5.48122459637,1.0115996781,76.9777345716,76.9777345716
 02/04  04:00:00,20.1950360091,4.77921173459,0.0,0.0,5.48122459637,1.0115996781,99.1658136659,99.1658136659
 02/04  05:00:00,19.1023595166,3.68653524217,0.0,0.0,5.48122459637,1.0115996781,78.4267897123,78.4267897123
 02/04  06:00:00,20.2206219398,4.80479766533,0.0,0.0,5.48122459637,1.0115996781,100.773230603,100.773230603
 02/04  07:00:00,19.1410299903,3.72520571587,0.0,0.0,5.48122459637,1.0115996781,81.1867781914,81.1867781914
 02/04  08:00:00,19.1612542057,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,132.865165934,132.865165934
 02/04  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,111.435446336,111.435446336
 02/04  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,89.5687869278,89.5687869278
 02/04  11:00:00,28.0817443439,10.8804066002,0.0,0.0,13.1549390313,4.04639871239,75.7875719871,75.7875719871
 02/04  12:00:00,28.094145359,10.8928076153,0.0,0.0,13.1549390313,4.04639871239,67.5200335694,67.5200335694
 02/04  13:00:00,17.3980329048,10.9052086304,0.0,0.0,5.48122459637,1.0115996781,64.58790006,64.58790006
 02/04  14:00:00,17.3980329048,10.9052086304,0.0,0.0,5.48122459637,1.0115996781,67.1097360682,67.1097360682
 02/04  15:00:00,17.3732308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,72.7399912517,72.7399912517
 02/04  16:00:00,17.3732308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,77.949378799,77.949378799
 02/04  17:00:00,9.91549550187,3.4226712274,0.0,0.0,5.48122459637,1.0115996781,64.7753979054,64.7753979054
 02/04  18:00:00,17.5764106014,3.64775299362,0.0,0.0,5.48122459637,1.0115996781,78.038595288,78.038595288
 02/04  19:00:00,20.600660819,5.1848365445,0.0,0.0,5.48122459637,1.0115996781,119.33884191,119.33884191
 02/04  20:00:00,19.897250191,4.4814259165,0.0,0.0,5.48122459637,1.0115996781,118.620327924,118.620327924
 02/04  21:00:00,21.4154959059,5.99967163144,0.0,0.0,5.48122459637,1.0115996781,156.628521294,156.628521294
 02/04  22:00:00,20.3894418518,4.97361757731,0.0,0.0,5.48122459637,1.0115996781,143.77385043,143.77385043
 02/04  23:00:00,21.8533302813,6.43750600683,0.0,0.0,5.48122459637,1.0115996781,177.055936731,177.055936731
 02/04  24:00:00,20.7072991634,5.2914748889,0.0,0.0,5.48122459637,1.0115996781,161.461405434,161.461405434
 02/05  01:00:00,22.2495735235,6.83374924906,0.0,0.0,5.48122459637,1.0115996781,196.463382595,196.463382595
 02/05  02:00:00,21.0350106026,5.61918632816,0.0,0.0,5.48122459637,1.0115996781,178.892116448,178.892116448
 02/05  03:00:00,22.6254980087,7.20967373427,0.0,0.0,5.48122459637,1.0115996781,214.408508414,214.408508414
 02/05  04:00:00,21.3295015803,5.91367730581,0.0,0.0,5.48122459637,1.0115996781,194.907379046,194.907379046
 02/05  05:00:00,22.9621678897,7.54634361525,0.0,0.0,5.48122459637,1.0115996781,231.823161638,231.823161638
 02/05  06:00:00,21.6146657279,6.19884145346,0.0,0.0,5.48122459637,1.0115996781,211.643142147,211.643142147
 02/05  07:00:00,23.2368515912,7.82102731672,0.0,0.0,5.48122459637,1.0115996781,246.592774643,246.592774643
 02/05  08:00:00,14.246387874,6.26639693285,0.0,0.0,5.48122459637,1.0115996781,215.585098728,215.585098728
 02/05  09:00:00,13.9892093696,7.49638509516,0.0,0.0,5.48122459637,1.0115996781,233.137147264,233.137147264
 02/05  10:00:00,12.117769705,5.62494543054,0.0,0.0,5.48122459637,1.0115996781,184.958003529,184.958003529
 02/05  11:00:00,13.0763150957,6.58349082119,0.0,0.0,5.48122459637,1.0115996781,189.284744705,189.284744705
 02/05  12:00:00,11.3892988662,4.89647459177,0.0,0.0,5.48122459637,1.0115996781,145.752130662,145.752130662
 02/05  13:00:00,12.3015050289,5.80868075447,0.0,0.0,5.48122459637,1.0115996781,154.471896532,154.471896532
 02/05  14:00:00,10.9238075527,4.43098327824,0.0,0.0,5.48122459637,1.0115996781,122.189547698,122.189547698
 02/05  15:00:00,11.9668381531,5.47401387867,0.0,0.0,5.48122459637,1.0115996781,135.912436959,135.912436959
 02/05  16:00:00,10.8528328522,4.36000857775,0.0,0.0,5.48122459637,1.0115996781,112.372025296,112.372025296
 02/05  17:00:00,12.2615431095,5.76871883506,0.0,0.0,5.48122459637,1.0115996781,143.010691037,143.010691037
 02/05  18:00:00,18.9335920488,5.004934441,0.0,0.0,5.48122459637,1.0115996781,142.834481649,142.834481649
 02/05  19:00:00,22.3414519567,6.92562768225,0.0,0.0,5.48122459637,1.0115996781,198.162225765,198.162225765
 02/05  20:00:00,21.4060563443,5.99023206981,0.0,0.0,5.48122459637,1.0115996781,198.151202181,198.151202181
 02/05  21:00:00,23.1901959274,7.77437165293,0.0,0.0,5.48122459637,1.0115996781,242.650784629,242.650784629
 02/05  22:00:00,21.7890098263,6.37318555179,0.0,0.0,5.48122459637,1.0115996781,220.73338725,220.73338725
 02/05  23:00:00,23.3830322375,7.96720796304,0.0,0.0,5.48122459637,1.0115996781,254.716018243,254.716018243
 02/05  24:00:00,21.8694234735,6.453599199,0.0,0.0,5.48122459637,1.0115996781,227.133800295,227.133800295
 02/06  01:00:00,23.5038845818,8.08806030736,0.0,0.0,5.48122459637,1.0115996781,262.331895977,262.331895977
 02/06  02:00:00,22.139997306,6.72417303153,0.0,0.0,5.48122459637,1.0115996781,244.890053622,244.890053622
 02/06  03:00:00,23.9474065245,8.53158225002,0.0,0.0,5.48122459637,1.0115996781,291.633769673,291.633769673
 02/06  04:00:00,22.6245003904,7.20867611592,0.0,0.0,5.48122459637,1.0115996781,275.234538963,275.234538963
 02/06  05:00:00,24.1706329483,8.75480867387,0.0,0.0,5.48122459637,1.0115996781,315.373337114,315.373337114
 02/06  06:00:00,22.7898084414,7.37398416692,0.0,0.0,5.48122459637,1.0115996781,290.12228197,290.12228197
 02/06  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,388.633350803,388.633350803
 02/06  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,363.432011855,363.432011855
 02/06  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,316.173192216,316.173192216
 02/06  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,251.728297858,251.728297858
 02/06  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,196.199074837,196.199074837
 02/06  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,155.874866481,155.874866481
 02/06  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,134.960657602,134.960657602
 02/06  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,114.968878526,114.968878526
 02/06  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,102.670612486,102.670612486
 02/06  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,97.7338107089,97.7338107089
