Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,108.016115318,108.016115318
 02/06  18:00:00,32.8625394163,4.93663358151,0.0,0.0,16.4436737891,4.04639871239,124.525780316,124.525780316
 02/06  19:00:00,20.485020872,5.06919659753,0.0,0.0,5.48122459637,1.0115996781,155.235740365,155.235740365
 02/06  20:00:00,22.5199147092,7.10409043472,0.0,0.0,5.48122459637,1.0115996781,213.350569368,213.350569368
 02/06  21:00:00,21.4257585307,6.0099342562,0.0,0.0,5.48122459637,1.0115996781,205.085429814,205.085429814
 02/06  22:00:00,23.2558947382,7.84007046377,0.0,0.0,5.48122459637,1.0115996781,251.361729048,251.361729048
 02/06  23:00:00,21.952003007,6.53617873255,0.0,0.0,5.48122459637,1.0115996781,234.766974568,234.766974568
 02/06  24:00:00,23.7019741081,8.28614983367,0.0,0.0,5.48122459637,1.0115996781,275.956218724,275.956218724
 02/07  01:00:00,22.2987716431,6.88294736863,0.0,0.0,5.48122459637,1.0115996781,256.245398889,256.245398889
 02/07  02:00:00,24.0015258519,8.58570157739,0.0,0.0,5.48122459637,1.0115996781,298.251327052,298.251327052
 02/07  03:00:00,22.6835490709,7.2677247964,0.0,0.0,5.48122459637,1.0115996781,281.188095917,281.188095917
 02/07  04:00:00,24.158546622,8.74272234751,0.0,0.0,5.48122459637,1.0115996781,320.829569108,320.829569108
 02/07  05:00:00,22.7902984224,7.37447414798,0.0,0.0,5.48122459637,1.0115996781,299.80017528,299.80017528
 02/07  06:00:00,24.1949152881,8.77909101361,0.0,0.0,5.48122459637,1.0115996781,336.878245418,336.878245418
 02/07  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,402.290864508,402.290864508
 02/07  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,382.288520893,382.288520893
 02/07  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,334.993772254,334.993772254
 02/07  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,266.124670966,266.124670966
 02/07  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,204.522286586,204.522286586
 02/07  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,154.019226963,154.019226963
 02/07  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,129.995894812,129.995894812
 02/07  14:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,114.549216515,114.549216515
 02/07  15:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,104.191368373,104.191368373
 02/07  16:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,99.7272255083,99.7272255083
 02/07  17:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,106.345484029,106.345484029
 02/07  18:00:00,32.5628503563,4.63694452144,0.0,0.0,16.4436737891,4.04639871239,112.816733914,112.816733914
 02/07  19:00:00,19.9737767013,4.5579524268,0.0,0.0,5.48122459637,1.0115996781,128.169326776,128.169326776
 02/07  20:00:00,21.4978180002,6.08199372572,0.0,0.0,5.48122459637,1.0115996781,163.520982229,163.520982229
 02/07  21:00:00,20.3773416489,4.96151737445,0.0,0.0,5.48122459637,1.0115996781,147.349435359,147.349435359
 02/07  22:00:00,21.8326574228,6.41683314833,0.0,0.0,5.48122459637,1.0115996781,179.146291049,179.146291049
 02/07  23:00:00,20.6213368007,5.20551252626,0.0,0.0,5.48122459637,1.0115996781,159.558424204,159.558424204
 02/07  24:00:00,22.1310888896,6.71526461517,0.0,0.0,5.48122459637,1.0115996781,193.098536595,193.098536595
 02/08  01:00:00,21.0048197178,5.58899544329,0.0,0.0,5.48122459637,1.0115996781,181.722333434,181.722333434
 02/08  02:00:00,22.7469381809,7.3311139064,0.0,0.0,5.48122459637,1.0115996781,225.560581952,225.560581952
 02/08  03:00:00,21.4103276018,5.99450332736,0.0,0.0,5.48122459637,1.0115996781,204.613338898,204.613338898
 02/08  04:00:00,22.9104473162,7.49462304174,0.0,0.0,5.48122459637,1.0115996781,233.311675392,233.311675392
 02/08  05:00:00,21.3972828808,5.98145860638,0.0,0.0,5.48122459637,1.0115996781,203.01373712,203.01373712
 02/08  06:00:00,22.9085853645,7.49276109002,0.0,0.0,5.48122459637,1.0115996781,233.529733925,233.529733925
 02/08  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,269.543052507,269.543052507
 02/08  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,241.118885739,241.118885739
 02/08  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,207.306761007,207.306761007
 02/08  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,162.876459705,162.876459705
 02/08  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,116.719667468,116.719667468
 02/08  12:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,84.1264345284,84.1264345284
 02/08  13:00:00,62.823000796,10.8804066002,0.0,0.0,43.8497967709,8.09279742479,68.2276143941,68.2276143941
 02/08  14:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,57.5307596273,57.5307596273
 02/08  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.6809242838,52.6809242838
 02/08  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.4190822681,52.4190822681
 02/08  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.5923233654,57.5923233654
 02/08  18:00:00,29.479804118,3.04106494988,0.0,0.0,16.4436737891,4.04639871239,57.3799622542,57.3799622542
 02/08  19:00:00,18.656466764,3.24064248957,0.0,0.0,5.48122459637,1.0115996781,62.2920093026,62.2920093026
 02/08  20:00:00,20.2806205194,4.86479624496,0.0,0.0,5.48122459637,1.0115996781,100.698615103,100.698615103
 02/08  21:00:00,19.3171924449,3.90136817039,0.0,0.0,5.48122459637,1.0115996781,87.9491447125,87.9491447125
 02/08  22:00:00,20.6311247131,5.21530043863,0.0,0.0,5.48122459637,1.0115996781,117.889250806,117.889250806
 02/08  23:00:00,19.5472231997,4.13139892526,0.0,0.0,5.48122459637,1.0115996781,100.822485401,100.822485401
 02/08  24:00:00,20.8933275779,5.47750330345,0.0,0.0,5.48122459637,1.0115996781,129.960031612,129.960031612
 02/09  01:00:00,19.7904543196,4.37463004514,0.0,0.0,5.48122459637,1.0115996781,115.357465326,115.357465326
 02/09  02:00:00,21.3639812284,5.94815695396,0.0,0.0,5.48122459637,1.0115996781,152.872488801,152.872488801
 02/09  03:00:00,20.0728594722,4.65703519774,0.0,0.0,5.48122459637,1.0115996781,129.420361397,129.420361397
 02/09  04:00:00,21.563887836,6.14806356155,0.0,0.0,5.48122459637,1.0115996781,162.841670856,162.841670856
 02/09  05:00:00,20.1580480416,4.74222376712,0.0,0.0,5.48122459637,1.0115996781,133.489951997,133.489951997
 02/09  06:00:00,21.3025068447,5.8866825702,0.0,0.0,5.48122459637,1.0115996781,149.49216943,149.49216943
 02/09  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,160.62853269,160.62853269
 02/09  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,132.304123417,132.304123417
 02/09  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,101.515458464,101.515458464
 02/09  10:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,75.1483651887,75.1483651887
 02/09  11:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,61.1519588561,61.1519588561
 02/09  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.7984298363,46.7984298363
 02/09  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,35.3268384886,35.3268384886
 02/09  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.7260771495,23.7260771495
 02/09  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.2948485881,18.2948485881
 02/09  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.8598717727,16.8598717727
 02/09  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.6250906723,20.6250906723
 02/09  18:00:00,28.1012867052,1.66254753702,0.0,0.0,16.4436737891,4.04639871239,31.1441229935,31.1441229935
 02/09  19:00:00,17.4440822975,2.02825802301,0.0,0.0,5.48122459637,1.0115996781,38.6717314902,38.6717314902
 02/09  20:00:00,18.6036815335,3.18785725901,0.0,0.0,5.48122459637,1.0115996781,61.107561254,61.107561254
 02/09  21:00:00,18.015830899,2.60000662451,0.0,0.0,5.48122459637,1.0115996781,50.0484261262,50.0484261262
 02/09  22:00:00,19.0622153259,3.64639105139,0.0,0.0,5.48122459637,1.0115996781,70.3040683618,70.3040683618
 02/09  23:00:00,18.2790561185,2.86323184402,0.0,0.0,5.48122459637,1.0115996781,55.3356366388,55.3356366388
 02/09  24:00:00,19.3784554705,3.96263119606,0.0,0.0,5.48122459637,1.0115996781,76.6853335798,76.6853335798
 02/10  01:00:00,18.4886040365,3.07277976201,0.0,0.0,5.48122459637,1.0115996781,59.5479295434,59.5479295434
 02/10  02:00:00,19.788403567,4.3725792925,0.0,0.0,5.48122459637,1.0115996781,84.0143965536,84.0143965536
 02/10  03:00:00,19.2502510753,3.83442680082,0.0,0.0,5.48122459637,1.0115996781,78.8862611894,78.8862611894
 02/10  04:00:00,20.6642922609,5.24846798641,0.0,0.0,5.48122459637,1.0115996781,114.770652819,114.770652819
 02/10  05:00:00,19.5897410401,4.17391676559,0.0,0.0,5.48122459637,1.0115996781,99.3507183941,99.3507183941
 02/10  06:00:00,20.7082575241,5.29243324962,0.0,0.0,5.48122459637,1.0115996781,116.812869369,116.812869369
 02/10  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,121.53237648,121.53237648
 02/10  08:00:00,38.0638744858,11.0809777098,0.0,0.0,21.9248983855,5.05799839049,91.7941780513,91.7941780513
 02/10  09:00:00,57.3665782297,10.9052086304,0.0,0.0,38.3685721746,8.09279742479,70.3825106746,70.3825106746
 02/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.1948186323,49.1948186323
 02/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.4107799892,33.4107799892
 02/10  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.3379490182,21.3379490182
 02/10  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,14.5343493628,14.5343493628
 02/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.73874362658,6.73874362658
 02/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.93642577827,4.93642577827
 02/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.61880420713,4.61880420713
 02/10  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.53862429551,6.53862429551
 02/10  18:00:00,27.5377706321,1.09903146399,0.0,0.0,16.4436737891,4.04639871239,20.6248231453,20.6248231453
 02/10  19:00:00,17.3282399552,1.91241568074,0.0,0.0,5.48122459637,1.0115996781,36.1282655236,36.1282655236
 02/10  20:00:00,17.6557259275,2.23990165302,0.0,0.0,5.48122459637,1.0115996781,43.015983723,43.015983723
 02/10  21:00:00,18.1241699895,2.70834571505,0.0,0.0,5.48122459637,1.0115996781,51.8968064664,51.8968064664
 02/10  22:00:00,18.0695608101,2.65373653567,0.0,0.0,5.48122459637,1.0115996781,51.2789783573,51.2789783573
 02/10  23:00:00,18.4657703897,3.04994611523,0.0,0.0,5.48122459637,1.0115996781,58.713303616,58.713303616
 02/10  24:00:00,18.304632742,2.88880846751,0.0,0.0,5.48122459637,1.0115996781,56.0277119743,56.0277119743
 02/11  01:00:00,18.649666763,3.23384248849,0.0,0.0,5.48122459637,1.0115996781,62.4253221944,62.4253221944
 02/11  02:00:00,18.5461789091,3.13035463465,0.0,0.0,5.48122459637,1.0115996781,60.8913684843,60.8913684843
 02/11  03:00:00,19.0789674344,3.66314315991,0.0,0.0,5.48122459637,1.0115996781,70.8894304445,70.8894304445
 02/11  04:00:00,18.9058618671,3.49003759264,0.0,0.0,5.48122459637,1.0115996781,68.0924721746,68.0924721746
 02/11  05:00:00,19.4150581365,3.99923386207,0.0,0.0,5.48122459637,1.0115996781,77.5071666977,77.5071666977
 02/11  06:00:00,19.1924416971,3.77661742261,0.0,0.0,5.48122459637,1.0115996781,73.8278294895,73.8278294895
 02/11  07:00:00,19.965401291,4.54957701654,0.0,0.0,5.48122459637,1.0115996781,86.9700180406,86.9700180406
 02/11  08:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.167177212,116.167177212
 02/11  09:00:00,18.5854016624,11.0809777098,0.0,0.0,5.48122459637,2.0231993562,94.6333256826,94.6333256826
 02/11  10:00:00,28.106546374,10.9052086304,0.0,0.0,13.1549390313,4.04639871239,67.8551923421,67.8551923421
 02/11  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,44.1391463867,44.1391463867
 02/11  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,26.5934253792,26.5934253792
 02/11  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,18.6874253822,18.6874253822
 02/11  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,12.5768418055,12.5768418055
 02/11  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.0158277222,10.0158277222
 02/11  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.6551835637,10.6551835637
 02/11  17:00:00,7.22305103451,0.730226760044,0.0,0.0,5.48122459637,1.0115996781,13.7458222226,13.7458222226
 02/11  18:00:00,13.6906803495,1.24918940834,0.0,0.0,5.48122459637,1.0115996781,23.3615914954,23.3615914954
 02/11  19:00:00,17.237265766,1.82144149154,0.0,0.0,5.48122459637,1.0115996781,35.0960866852,35.0960866852
 02/11  20:00:00,17.830967323,2.41514304855,0.0,0.0,5.48122459637,1.0115996781,46.1203543499,46.1203543499
 02/11  21:00:00,17.8788071684,2.46298289398,0.0,0.0,5.48122459637,1.0115996781,47.8205128533,47.8205128533
 02/11  22:00:00,18.0513457798,2.63552150531,0.0,0.0,5.48122459637,1.0115996781,50.5192793203,50.5192793203
 02/11  23:00:00,17.936486252,2.52066197757,0.0,0.0,5.48122459637,1.0115996781,49.1157745561,49.1157745561
 02/11  24:00:00,18.1342939548,2.7184696803,0.0,0.0,5.48122459637,1.0115996781,52.2287249323,52.2287249323
 02/12  01:00:00,18.0314147394,2.61559046489,0.0,0.0,5.48122459637,1.0115996781,51.1029834513,51.1029834513
 02/12  02:00:00,18.2678787858,2.85205451136,0.0,0.0,5.48122459637,1.0115996781,54.8924104674,54.8924104674
 02/12  03:00:00,18.1974683119,2.78164403748,0.0,0.0,5.48122459637,1.0115996781,54.468568661,54.468568661
 02/12  04:00:00,18.3872488904,2.97142461597,0.0,0.0,5.48122459637,1.0115996781,57.2609971793,57.2609971793
 02/12  05:00:00,18.2237550813,2.80793080684,0.0,0.0,5.48122459637,1.0115996781,55.0298260655,55.0298260655
 02/12  06:00:00,18.4040718596,2.98824758517,0.0,0.0,5.48122459637,1.0115996781,57.6239990521,57.6239990521
 02/12  07:00:00,18.2542503613,2.83842608687,0.0,0.0,5.48122459637,1.0115996781,55.69233773,55.69233773
 02/12  08:00:00,9.51839733242,3.02557305795,0.0,0.0,5.48122459637,1.0115996781,58.386598128,58.386598128
 02/12  09:00:00,9.30338555118,2.81056127671,0.0,0.0,5.48122459637,1.0115996781,55.1696923937,55.1696923937
 02/12  10:00:00,9.23863583399,2.74581155952,0.0,0.0,5.48122459637,1.0115996781,52.9456562579,52.9456562579
 02/12  11:00:00,8.78050034522,2.28767607075,0.0,0.0,5.48122459637,1.0115996781,44.7515711249,44.7515711249
 02/12  12:00:00,8.56845885325,2.07563457879,0.0,0.0,5.48122459637,1.0115996781,40.0480484421,40.0480484421
 02/12  13:00:00,8.36176567652,1.86894140206,0.0,0.0,5.48122459637,1.0115996781,36.6756844363,36.6756844363
 02/12  14:00:00,8.45869824553,1.96587397106,0.0,0.0,5.48122459637,1.0115996781,37.9536849806,37.9536849806
 02/12  15:00:00,8.48151403319,1.98868975872,0.0,0.0,5.48122459637,1.0115996781,39.0482842578,39.0482842578
 02/12  16:00:00,8.75230971989,2.25948544543,0.0,0.0,5.48122459637,1.0115996781,43.6321810022,43.6321810022
 02/12  17:00:00,8.85525152093,2.36242724647,0.0,0.0,5.48122459637,1.0115996781,46.3680380925,46.3680380925
 02/12  18:00:00,15.1614238282,2.71993288704,0.0,0.0,5.48122459637,1.0115996781,52.4665000392,52.4665000392
 02/12  19:00:00,18.1657152845,2.74989101004,0.0,0.0,5.48122459637,1.0115996781,53.9526179925,53.9526179925
 02/12  20:00:00,18.4699707781,3.05414650359,0.0,0.0,5.48122459637,1.0115996781,58.8936958336,58.8936958336
 02/12  21:00:00,18.4214278677,3.00560359322,0.0,0.0,5.48122459637,1.0115996781,59.0019637389,59.0019637389
 02/12  22:00:00,18.665763993,3.24993971859,0.0,0.0,5.48122459637,1.0115996781,62.6796751512,62.6796751512
 02/12  23:00:00,18.5459854759,3.13016120148,0.0,0.0,5.48122459637,1.0115996781,61.4776242769,61.4776242769
 02/12  24:00:00,18.8041830306,3.38835875615,0.0,0.0,5.48122459637,1.0115996781,65.3472891345,65.3472891345
 02/13  01:00:00,18.6425393754,3.22671510092,0.0,0.0,5.48122459637,1.0115996781,63.3903791694,63.3903791694
 02/13  02:00:00,18.8681578778,3.45233360334,0.0,0.0,5.48122459637,1.0115996781,66.5789870241,66.5789870241
 02/13  03:00:00,18.7087517167,3.29292744221,0.0,0.0,5.48122459637,1.0115996781,64.7055069156,64.7055069156
 02/13  04:00:00,18.9962701757,3.58044590119,0.0,0.0,5.48122459637,1.0115996781,69.0511884271,69.0511884271
 02/13  05:00:00,18.8468025587,3.43097828424,0.0,0.0,5.48122459637,1.0115996781,67.4464097393,67.4464097393
 02/13  06:00:00,19.1341758709,3.71835159639,0.0,0.0,5.48122459637,1.0115996781,71.7099631531,71.7099631531
 02/13  07:00:00,26.3036714837,10.8878472093,0.0,0.0,5.48122459637,1.0115996781,98.3386888014,98.3386888014
 02/13  08:00:00,37.8881054063,10.9052086304,0.0,0.0,21.9248983855,5.05799839049,86.7056437541,86.7056437541
 02/13  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,75.138381056,75.138381056
 02/13  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,64.0654855462,64.0654855462
 02/13  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.1559124176,53.1559124176
 02/13  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.452522225,42.452522225
 02/13  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,34.3677131925,34.3677131925
 02/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.8249756509,23.8249756509
 02/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,19.2696585961,19.2696585961
 02/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.2683285205,18.2683285205
 02/13  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.396664402,23.396664402
 02/13  18:00:00,28.127045063,1.68830589489,0.0,0.0,16.4436737891,4.04639871239,31.5861144314,31.5861144314
 02/13  19:00:00,17.3836327925,1.96780851806,0.0,0.0,5.48122459637,1.0115996781,37.550545133,37.550545133
 02/13  20:00:00,18.4227973644,3.00697308997,0.0,0.0,5.48122459637,1.0115996781,57.3600522687,57.3600522687
 02/13  21:00:00,17.9277598404,2.51193556596,0.0,0.0,5.48122459637,1.0115996781,48.5751898896,48.5751898896
 02/13  22:00:00,18.8287998819,3.41297560745,0.0,0.0,5.48122459637,1.0115996781,65.4592466436,65.4592466436
 02/13  23:00:00,18.1367270655,2.72090279101,0.0,0.0,5.48122459637,1.0115996781,52.8601366454,52.8601366454
 02/13  24:00:00,19.0502850139,3.63446073942,0.0,0.0,5.48122459637,1.0115996781,69.9135557522,69.9135557522
 02/14  01:00:00,18.2930791022,2.87725482774,0.0,0.0,5.48122459637,1.0115996781,56.0548743386,56.0548743386
 02/14  02:00:00,19.2474651462,3.83164087174,0.0,0.0,5.48122459637,1.0115996781,73.8596091005,73.8596091005
 02/14  03:00:00,18.4922634048,3.07643913032,0.0,0.0,5.48122459637,1.0115996781,60.0888162805,60.0888162805
 02/14  04:00:00,19.5076759959,4.09185172141,0.0,0.0,5.48122459637,1.0115996781,79.0275750726,79.0275750726
 02/14  05:00:00,18.6978327102,3.2820084357,0.0,0.0,5.48122459637,1.0115996781,64.2163463314,64.2163463314
 02/14  06:00:00,19.7748451997,4.3590209252,0.0,0.0,5.48122459637,1.0115996781,84.3231679499,84.3231679499
 02/14  07:00:00,26.5670018726,11.1511775982,0.0,0.0,5.48122459637,1.0115996781,114.198257401,114.198257401
 02/14  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,99.8453530446,99.8453530446
 02/14  09:00:00,57.3417761996,10.8804066002,0.0,0.0,38.3685721746,8.09279742479,86.9056350737,86.9056350737
 02/14  10:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,76.2921736923,76.2921736923
 02/14  11:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,69.1475519085,69.1475519085
 02/14  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,64.1467893173,64.1467893173
 02/14  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,63.4634164986,63.4634164986
 02/14  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.3025851951,61.3025851951
 02/14  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.9063473838,63.9063473838
 02/14  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,68.2688032688,68.2688032688
 02/14  17:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,74.3231704831,74.3231704831
 02/14  18:00:00,29.9166601707,3.47792100252,0.0,0.0,16.4436737891,4.04639871239,65.8382544569,65.8382544569
 02/14  19:00:00,19.1623152797,3.74649100519,0.0,0.0,5.48122459637,1.0115996781,77.7469884601,77.7469884601
 02/14  20:00:00,20.4489707049,5.03314643041,0.0,0.0,5.48122459637,1.0115996781,108.963513543,108.963513543
 02/14  21:00:00,19.4899680453,4.07414377088,0.0,0.0,5.48122459637,1.0115996781,94.9520512293,94.9520512293
 02/14  22:00:00,20.6750002856,5.25917601115,0.0,0.0,5.48122459637,1.0115996781,120.142614032,120.142614032
 02/14  23:00:00,19.6797552425,4.26393096806,0.0,0.0,5.48122459637,1.0115996781,104.918872337,104.918872337
 02/14  24:00:00,20.8882420844,5.47241780995,0.0,0.0,5.48122459637,1.0115996781,130.250754742,130.250754742
 02/15  01:00:00,19.8167728093,4.40094853483,0.0,0.0,5.48122459637,1.0115996781,112.19457781,112.19457781
 02/15  02:00:00,21.006730519,5.59090624456,0.0,0.0,5.48122459637,1.0115996781,135.87395191,135.87395191
 02/15  03:00:00,19.9155371228,4.4997128483,0.0,0.0,5.48122459637,1.0115996781,117.507820916,117.507820916
 02/15  04:00:00,21.1876219502,5.77179767577,0.0,0.0,5.48122459637,1.0115996781,144.072169418,144.072169418
 02/15  05:00:00,20.1542295068,4.73840523237,0.0,0.0,5.48122459637,1.0115996781,129.951502603,129.951502603
 02/15  06:00:00,21.6352782238,6.21945394938,0.0,0.0,5.48122459637,1.0115996781,164.666645689,164.666645689
 02/15  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,205.180653518,205.180653518
 02/15  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,187.956051973,187.956051973
 02/15  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,159.699116415,159.699116415
 02/15  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,126.176014601,126.176014601
 02/15  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,97.6113303874,97.6113303874
 02/15  12:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,75.6916492482,75.6916492482
 02/15  13:00:00,62.835401811,10.8928076153,0.0,0.0,43.8497967709,8.09279742479,67.7573066322,67.7573066322
 02/15  14:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,59.5264888908,59.5264888908
 02/15  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.5812471936,54.5812471936
 02/15  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.9333655733,53.9333655733
 02/15  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.3160252925,59.3160252925
 02/15  18:00:00,29.587365851,3.14862668284,0.0,0.0,16.4436737891,4.04639871239,59.4147597614,59.4147597614
 02/15  19:00:00,18.9187237461,3.50289947166,0.0,0.0,5.48122459637,1.0115996781,70.25960034,70.25960034
 02/15  20:00:00,20.6980842334,5.28225995896,0.0,0.0,5.48122459637,1.0115996781,118.889718637,118.889718637
 02/15  21:00:00,19.7540538332,4.33822955872,0.0,0.0,5.48122459637,1.0115996781,110.723764417,110.723764417
 02/15  22:00:00,21.2924792427,5.87665496821,0.0,0.0,5.48122459637,1.0115996781,147.921661802,147.921661802
 02/15  23:00:00,20.1565532239,4.74072894941,0.0,0.0,5.48122459637,1.0115996781,134.271285865,134.271285865
 02/15  24:00:00,21.8746915407,6.45886726623,0.0,0.0,5.48122459637,1.0115996781,177.266629817,177.266629817
 02/16  01:00:00,20.5924614935,5.17663721906,0.0,0.0,5.48122459637,1.0115996781,158.736977557,158.736977557
 02/16  02:00:00,22.2829338118,6.86710953734,0.0,0.0,5.48122459637,1.0115996781,197.757649451,197.757649451
 02/16  03:00:00,20.8710473785,5.45522310408,0.0,0.0,5.48122459637,1.0115996781,175.834288028,175.834288028
 02/16  04:00:00,22.6431242147,7.22729994023,0.0,0.0,5.48122459637,1.0115996781,216.641699345,216.641699345
 02/16  05:00:00,21.1105734539,5.69474917939,0.0,0.0,5.48122459637,1.0115996781,189.762308629,189.762308629
 02/16  06:00:00,22.8696957783,7.45387150387,0.0,0.0,5.48122459637,1.0115996781,228.591933995,228.591933995
 02/16  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,269.366808476,269.366808476
 02/16  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,241.588409333,241.588409333
 02/16  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,193.390610472,193.390610472
 02/16  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,139.079829724,139.079829724
 02/16  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,99.3848395865,99.3848395865
 02/16  12:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,72.7968501957,72.7968501957
 02/16  13:00:00,62.8478028261,10.9052086304,0.0,0.0,43.8497967709,8.09279742479,62.3720843297,62.3720843297
 02/16  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.6439105734,52.6439105734
 02/16  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.2626088377,47.2626088377
 02/16  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.3427924164,48.3427924164
 02/16  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.4360777741,55.4360777741
 02/16  18:00:00,27.8938002067,2.94222770517,0.0,0.0,16.4436737891,4.04639871239,55.5261423028,55.5261423028
 02/16  19:00:00,18.7274378348,3.31161356037,0.0,0.0,5.48122459637,1.0115996781,65.7059788314,65.7059788314
 02/16  20:00:00,20.6540616877,5.23823741325,0.0,0.0,5.48122459637,1.0115996781,118.071461498,118.071461498
 02/16  21:00:00,19.725281026,4.30945675156,0.0,0.0,5.48122459637,1.0115996781,110.000910667,110.000910667
 02/16  22:00:00,21.1693459414,5.75352166698,0.0,0.0,5.48122459637,1.0115996781,143.389796524,143.389796524
 02/16  23:00:00,19.9177504874,4.50192621293,0.0,0.0,5.48122459637,1.0115996781,120.669622568,120.669622568
 02/16  24:00:00,21.2902635812,5.87443930672,0.0,0.0,5.48122459637,1.0115996781,148.080526798,148.080526798
 02/17  01:00:00,20.0035845808,4.58776030636,0.0,0.0,5.48122459637,1.0115996781,124.715366217,124.715366217
 02/17  02:00:00,21.457265863,6.04144158851,0.0,0.0,5.48122459637,1.0115996781,155.402732064,155.402732064
 02/17  03:00:00,20.1259408642,4.7101165897,0.0,0.0,5.48122459637,1.0115996781,130.799996479,130.799996479
 02/17  04:00:00,21.5639981594,6.14817388491,0.0,0.0,5.48122459637,1.0115996781,160.051773239,160.051773239
 02/17  05:00:00,20.1403320623,4.72450778785,0.0,0.0,5.48122459637,1.0115996781,131.330210105,131.330210105
 02/17  06:00:00,21.4882417789,6.0724175044,0.0,0.0,5.48122459637,1.0115996781,156.763334166,156.763334166
 02/17  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,180.10943032,180.10943032
 02/17  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,154.600507913,154.600507913
 02/17  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,122.299761476,122.299761476
 02/17  10:00:00,69.4662534026,11.0308349324,0.0,0.0,49.3310213673,9.10439710289,84.0830613137,84.0830613137
 02/17  11:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,61.1634746087,61.1634746087
 02/17  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.9186980371,44.9186980371
 02/17  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,34.9632789754,34.9632789754
 02/17  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,27.0140980703,27.0140980703
 02/17  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.6251472318,22.6251472318
 02/17  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,24.6303907518,24.6303907518
 02/17  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.0188843967,32.0188843967
 02/17  18:00:00,26.8561300933,1.90455759182,0.0,0.0,16.4436737891,4.04639871239,35.6729483542,35.6729483542
 02/17  19:00:00,17.5100605148,2.09423624033,0.0,0.0,5.48122459637,1.0115996781,40.1289849111,40.1289849111
 02/17  20:00:00,18.4486533132,3.03282903877,0.0,0.0,5.48122459637,1.0115996781,57.9232134241,57.9232134241
 02/17  21:00:00,17.877278845,2.46145457053,0.0,0.0,5.48122459637,1.0115996781,47.6428897655,47.6428897655
 02/17  22:00:00,18.743964028,3.32813975349,0.0,0.0,5.48122459637,1.0115996781,63.850671829,63.850671829
 02/17  23:00:00,18.0612228508,2.64539857629,0.0,0.0,5.48122459637,1.0115996781,51.4211824582,51.4211824582
 02/17  24:00:00,18.9657041598,3.5498798853,0.0,0.0,5.48122459637,1.0115996781,68.2991503158,68.2991503158
 02/18  01:00:00,18.3142490709,2.89842479644,0.0,0.0,5.48122459637,1.0115996781,56.5277900146,56.5277900146
 02/18  02:00:00,19.4329828092,4.01715853478,0.0,0.0,5.48122459637,1.0115996781,77.5466354716,77.5466354716
 02/18  03:00:00,18.7613851028,3.34556082838,0.0,0.0,5.48122459637,1.0115996781,65.3369266201,65.3369266201
 02/18  04:00:00,20.2301767812,4.81435250669,0.0,0.0,5.48122459637,1.0115996781,94.3850523617,94.3850523617
 02/18  05:00:00,19.3140906399,3.89826636541,0.0,0.0,5.48122459637,1.0115996781,80.4835836984,80.4835836984
 02/18  06:00:00,20.344235761,4.92841148652,0.0,0.0,5.48122459637,1.0115996781,101.359645809,101.359645809
 02/18  07:00:00,17.9590705769,4.03041296911,0.0,0.0,5.48122459637,1.0115996781,90.2238557303,90.2238557303
 02/18  08:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,141.507619296,141.507619296
 02/18  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,110.312875006,110.312875006
 02/18  10:00:00,28.2321726761,11.0308349324,0.0,0.0,13.1549390313,4.04639871239,83.299197885,83.299197885
 02/18  11:00:00,28.106546374,10.9052086304,0.0,0.0,13.1549390313,4.04639871239,66.9490796533,66.9490796533
 02/18  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,51.800474721,51.800474721
 02/18  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,41.564149153,41.564149153
 02/18  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,32.0446306151,32.0446306151
 02/18  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,27.6609764525,27.6609764525
 02/18  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,30.6589126343,30.6589126343
 02/18  17:00:00,7.98885784185,1.49603356739,0.0,0.0,5.48122459637,1.0115996781,27.9893586611,27.9893586611
 02/18  18:00:00,12.6673470807,1.71302280619,0.0,0.0,5.48122459637,1.0115996781,32.6947468413,32.6947468413
 02/18  19:00:00,18.4956475856,3.07982331114,0.0,0.0,5.48122459637,1.0115996781,59.0758593062,59.0758593062
 02/18  20:00:00,18.1726364857,2.75681221128,0.0,0.0,5.48122459637,1.0115996781,53.1792488562,53.1792488562
 02/18  21:00:00,19.4192736156,4.00344934112,0.0,0.0,5.48122459637,1.0115996781,77.364089231,77.364089231
 02/18  22:00:00,18.5933263318,3.17750205736,0.0,0.0,5.48122459637,1.0115996781,61.5191881353,61.5191881353
 02/18  23:00:00,19.9030603455,4.487236071,0.0,0.0,5.48122459637,1.0115996781,86.5010203056,86.5010203056
 02/18  24:00:00,19.1105572361,3.69473296166,0.0,0.0,5.48122459637,1.0115996781,70.6441461539,70.6441461539
 02/19  01:00:00,20.0857952545,4.66997098004,0.0,0.0,5.48122459637,1.0115996781,87.7277027926,87.7277027926
 02/19  02:00:00,18.8561267198,3.44030244537,0.0,0.0,5.48122459637,1.0115996781,62.0746730207,62.0746730207
 02/19  03:00:00,19.9259672946,4.51014302018,0.0,0.0,5.48122459637,1.0115996781,82.6462929089,82.6462929089
 02/19  04:00:00,18.9497729255,3.53394865105,0.0,0.0,5.48122459637,1.0115996781,66.075945085,66.075945085
 02/19  05:00:00,20.1140480031,4.6982237286,0.0,0.0,5.48122459637,1.0115996781,91.5343172309,91.5343172309
 02/19  06:00:00,19.1640072262,3.74818295171,0.0,0.0,5.48122459637,1.0115996781,77.9024379715,77.9024379715
 02/19  07:00:00,19.0364954304,5.10783782261,0.0,0.0,5.48122459637,1.0115996781,110.318479772,110.318479772
 02/19  08:00:00,10.5275920274,4.03476775297,0.0,0.0,5.48122459637,1.0115996781,93.241372717,93.241372717
 02/19  09:00:00,11.5739064484,5.0810821739,0.0,0.0,5.48122459637,1.0115996781,112.323460067,112.323460067
 02/19  10:00:00,10.082266874,3.58944259951,0.0,0.0,5.48122459637,1.0115996781,75.0826737029,75.0826737029
 02/19  11:00:00,10.6682966119,4.17547233743,0.0,0.0,5.48122459637,1.0115996781,78.8610192289,78.8610192289
 02/19  12:00:00,9.21366718225,2.72084290779,0.0,0.0,5.48122459637,1.0115996781,51.8743327581,51.8743327581
 02/19  13:00:00,9.86760281936,3.3747785449,0.0,0.0,5.48122459637,1.0115996781,65.4253821465,65.4253821465
 02/19  14:00:00,8.89274628616,2.39992201169,0.0,0.0,5.48122459637,1.0115996781,46.3645583509,46.3645583509
 02/19  15:00:00,9.48911130495,2.99628703049,0.0,0.0,5.48122459637,1.0115996781,57.6842486558,57.6842486558
 02/19  16:00:00,8.67294456887,2.18012029441,0.0,0.0,5.48122459637,1.0115996781,41.9011423281,41.9011423281
 02/19  17:00:00,9.52718000018,3.03435572572,0.0,0.0,5.48122459637,1.0115996781,58.3014404218,58.3014404218
 02/19  18:00:00,13.5693708704,2.61504659591,0.0,0.0,5.48122459637,1.0115996781,50.5715114327,50.5715114327
 02/19  19:00:00,19.4430477388,4.02722346434,0.0,0.0,5.48122459637,1.0115996781,78.0897336622,78.0897336622
 02/19  20:00:00,18.6527513082,3.23692703372,0.0,0.0,5.48122459637,1.0115996781,62.8502462007,62.8502462007
 02/19  21:00:00,20.0240926693,4.60826839486,0.0,0.0,5.48122459637,1.0115996781,87.7435960729,87.7435960729
 02/19  22:00:00,19.0785113065,3.66268703203,0.0,0.0,5.48122459637,1.0115996781,70.9654093105,70.9654093105
 02/19  23:00:00,20.2414479075,4.82562363302,0.0,0.0,5.48122459637,1.0115996781,96.7540144509,96.7540144509
 02/19  24:00:00,19.1838657376,3.76804146317,0.0,0.0,5.48122459637,1.0115996781,78.8702517137,78.8702517137
 02/20  01:00:00,20.3621538967,4.94632962226,0.0,0.0,5.48122459637,1.0115996781,103.616744731,103.616744731
 02/20  02:00:00,19.2438994613,3.82807518679,0.0,0.0,5.48122459637,1.0115996781,83.0931015875,83.0931015875
 02/20  03:00:00,20.4211538218,5.00532954729,0.0,0.0,5.48122459637,1.0115996781,107.106169909,107.106169909
 02/20  04:00:00,19.3470513769,3.93122710246,0.0,0.0,5.48122459637,1.0115996781,89.3776630009,89.3776630009
 02/20  05:00:00,20.7529460482,5.33712177375,0.0,0.0,5.48122459637,1.0115996781,122.578352511,122.578352511
 02/20  06:00:00,19.7161090744,4.30028479996,0.0,0.0,5.48122459637,1.0115996781,108.303357083,108.303357083
 02/20  07:00:00,19.821472479,5.89281487125,0.0,0.0,5.48122459637,1.0115996781,147.940642226,147.940642226
 02/20  08:00:00,11.0964945623,4.60367028779,0.0,0.0,5.48122459637,1.0115996781,124.695998723,124.695998723
 02/20  09:00:00,12.0810456654,5.58822139095,0.0,0.0,5.48122459637,1.0115996781,136.323283772,136.323283772
 02/20  10:00:00,10.3053459644,3.81252168993,0.0,0.0,5.48122459637,1.0115996781,88.2663322436,88.2663322436
 02/20  11:00:00,10.816155297,4.32333102255,0.0,0.0,5.48122459637,1.0115996781,86.4114833079,86.4114833079
 02/20  12:00:00,9.21660524045,2.72378096598,0.0,0.0,5.48122459637,1.0115996781,51.3786326922,51.3786326922
 02/20  13:00:00,9.66220836808,3.16938409361,0.0,0.0,5.48122459637,1.0115996781,61.2890534694,61.2890534694
 02/20  14:00:00,8.85300728013,2.36018300567,0.0,0.0,5.48122459637,1.0115996781,45.8327215894,45.8327215894
 02/20  15:00:00,9.82929443058,3.33647015612,0.0,0.0,5.48122459637,1.0115996781,64.7614169713,64.7614169713
 02/20  16:00:00,9.18108916768,2.68826489322,0.0,0.0,5.48122459637,1.0115996781,52.2777591554,52.2777591554
 02/20  17:00:00,10.3087985566,3.81597428213,0.0,0.0,5.48122459637,1.0115996781,74.0907637639,74.0907637639
 02/20  18:00:00,14.094260791,3.13993651652,0.0,0.0,5.48122459637,1.0115996781,60.670966393,60.670966393
 02/20  19:00:00,20.2042477523,4.78842347786,0.0,0.0,5.48122459637,1.0115996781,94.8626675169,94.8626675169
 02/20  20:00:00,19.3256588391,3.90983456465,0.0,0.0,5.48122459637,1.0115996781,85.5205196446,85.5205196446
 02/20  21:00:00,20.711710429,5.29588615454,0.0,0.0,5.48122459637,1.0115996781,119.05678797,119.05678797
 02/20  22:00:00,19.6329871348,4.21716286034,0.0,0.0,5.48122459637,1.0115996781,103.692602232,103.692602232
 02/20  23:00:00,21.2155779585,5.79975368408,0.0,0.0,5.48122459637,1.0115996781,145.548292598,145.548292598
 02/20  24:00:00,20.1887968775,4.77297260308,0.0,0.0,5.48122459637,1.0115996781,135.746532635,135.746532635
 02/21  01:00:00,21.8764233595,6.46059908499,0.0,0.0,5.48122459637,1.0115996781,177.052290842,177.052290842
 02/21  02:00:00,20.5587275747,5.14290330027,0.0,0.0,5.48122459637,1.0115996781,156.771447977,156.771447977
 02/21  03:00:00,22.2339958063,6.81817153182,0.0,0.0,5.48122459637,1.0115996781,195.38748631,195.38748631
 02/21  04:00:00,20.8169117386,5.4010874641,0.0,0.0,5.48122459637,1.0115996781,172.496407793,172.496407793
 02/21  05:00:00,22.5167346547,7.10091038022,0.0,0.0,5.48122459637,1.0115996781,210.018084927,210.018084927
 02/21  06:00:00,20.9824965296,5.56667225514,0.0,0.0,5.48122459637,1.0115996781,182.570658278,182.570658278
 02/21  07:00:00,25.1099208724,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,258.451842849,258.451842849
 02/21  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,209.878236797,209.878236797
 02/21  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,153.578335475,153.578335475
 02/21  10:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,96.0913613334,96.0913613334
 02/21  11:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,66.4653694357,66.4653694357
 02/21  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.8304129465,50.8304129465
 02/21  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,41.3269835582,41.3269835582
 02/21  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.3875695584,31.3875695584
 02/21  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.1062132647,25.1062132647
 02/21  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.7273858646,22.7273858646
 02/21  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,27.8146232016,27.8146232016
 02/21  18:00:00,26.7882738403,1.83670133885,0.0,0.0,16.4436737891,4.04639871239,34.3809202441,34.3809202441
 02/21  19:00:00,17.54052302,2.12469874553,0.0,0.0,5.48122459637,1.0115996781,40.6757824234,40.6757824234
 02/21  20:00:00,18.6624002614,3.24657598696,0.0,0.0,5.48122459637,1.0115996781,62.0419068237,62.0419068237
 02/21  21:00:00,18.1537410338,2.73791675929,0.0,0.0,5.48122459637,1.0115996781,53.041097889,53.041097889
 02/21  22:00:00,19.1288918712,3.71306759677,0.0,0.0,5.48122459637,1.0115996781,71.339611714,71.339611714
 02/21  23:00:00,18.3080009792,2.89217670471,0.0,0.0,5.48122459637,1.0115996781,56.2336323502,56.2336323502
 02/21  24:00:00,19.1105072417,3.69468296727,0.0,0.0,5.48122459637,1.0115996781,71.1016712846,71.1016712846
 02/22  01:00:00,18.2501658262,2.83434155173,0.0,0.0,5.48122459637,1.0115996781,55.214416155,55.214416155
 02/22  02:00:00,19.1026965159,3.68687224146,0.0,0.0,5.48122459637,1.0115996781,71.0282302672,71.0282302672
 02/22  03:00:00,18.3276766671,2.91185239267,0.0,0.0,5.48122459637,1.0115996781,56.8250612301,56.8250612301
 02/22  04:00:00,19.2888589216,3.87303464717,0.0,0.0,5.48122459637,1.0115996781,74.7342683225,74.7342683225
 02/22  05:00:00,18.5492451449,3.13342087047,0.0,0.0,5.48122459637,1.0115996781,61.2644207458,61.2644207458
 02/22  06:00:00,19.5336141813,4.11778990684,0.0,0.0,5.48122459637,1.0115996781,79.6151140856,79.6151140856
 02/22  07:00:00,24.9093497628,10.980692155,0.0,0.0,5.48122459637,1.0115996781,99.3741340848,99.3741340848
 02/22  08:00:00,37.8633033762,10.8804066002,0.0,0.0,21.9248983855,5.05799839049,83.5435878851,83.5435878851
 02/22  09:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,62.9401406932,62.9401406932
 02/22  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,41.85077732,41.85077732
 02/22  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.1189024329,23.1189024329
 02/22  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.73970074405,9.73970074405
 02/22  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.38062782409,7.38062782409
 02/22  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.30374521645,5.30374521645
 02/22  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.99149309227,3.99149309227
 02/22  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.64245012222,3.64245012222
 02/22  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.6586897315,4.6586897315
 02/22  18:00:00,24.9515725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/22  19:00:00,15.8767176186,0.460893344165,0.0,0.0,5.48122459637,1.0115996781,8.69031469413,8.69031469413
 02/22  20:00:00,16.5082772213,1.0924529468,0.0,0.0,5.48122459637,1.0115996781,20.8511524655,20.8511524655
 02/22  21:00:00,16.5528176213,1.1369933468,0.0,0.0,5.48122459637,1.0115996781,21.8877685111,21.8877685111
 02/22  22:00:00,17.2426190082,1.82679473377,0.0,0.0,5.48122459637,1.0115996781,35.2169539917,35.2169539917
 02/22  23:00:00,16.9519641786,1.53613990413,0.0,0.0,5.48122459637,1.0115996781,29.749084063,29.749084063
 02/22  24:00:00,17.6604320575,2.24460778306,0.0,0.0,5.48122459637,1.0115996781,43.4400182498,43.4400182498
 02/23  01:00:00,17.0348155911,1.61899131663,0.0,0.0,5.48122459637,1.0115996781,31.4057831328,31.4057831328
 02/23  02:00:00,17.3184475959,1.90262332142,0.0,0.0,5.48122459637,1.0115996781,36.8871339272,36.8871339272
 02/23  03:00:00,16.7781666615,1.36234238706,0.0,0.0,5.48122459637,1.0115996781,26.5122086659,26.5122086659
 02/23  04:00:00,17.2074415314,1.79161725696,0.0,0.0,5.48122459637,1.0115996781,34.8216208574,34.8216208574
 02/23  05:00:00,16.7798725042,1.36404822972,0.0,0.0,5.48122459637,1.0115996781,26.6203155069,26.6203155069
 02/23  06:00:00,17.2329444498,1.81712017529,0.0,0.0,5.48122459637,1.0115996781,35.3882167709,35.3882167709
 02/23  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,42.9255550938,42.9255550938
 02/23  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,30.8197387807,30.8197387807
 02/23  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,21.2798610395,21.2798610395
 02/23  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.8224607855,14.8224607855
 02/23  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.0313137811,11.0313137811
 02/23  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.45035572334,9.45035572334
 02/23  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,9.05402583116,9.05402583116
 02/23  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.80013935916,7.80013935916
 02/23  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.89847884992,6.89847884992
 02/23  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.47760424048,6.47760424048
 02/23  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.8972553429,6.8972553429
 02/23  18:00:00,25.3180103424,0.366437840946,0.0,0.0,16.4436737891,4.04639871239,6.92613252433,6.92613252433
 02/23  19:00:00,16.5652120639,1.1493877894,0.0,0.0,5.48122459637,1.0115996781,21.6764238839,21.6764238839
 02/23  20:00:00,16.6641231948,1.24829892036,0.0,0.0,5.48122459637,1.0115996781,24.0548714778,24.0548714778
 02/23  21:00:00,17.2819183941,1.8660941196,0.0,0.0,5.48122459637,1.0115996781,35.7637217952,35.7637217952
 02/23  22:00:00,16.936902649,1.52107837454,0.0,0.0,5.48122459637,1.0115996781,29.5416773257,29.5416773257
 02/23  23:00:00,17.4798457449,2.06402147043,0.0,0.0,5.48122459637,1.0115996781,39.6875062846,39.6875062846
 02/23  24:00:00,17.0660753921,1.65025111767,0.0,0.0,5.48122459637,1.0115996781,32.1837522953,32.1837522953
 02/24  01:00:00,17.6903091638,2.27448488937,0.0,0.0,5.48122459637,1.0115996781,43.8434071303,43.8434071303
 02/24  02:00:00,17.3313800979,1.91555582344,0.0,0.0,5.48122459637,1.0115996781,37.4788598564,37.4788598564
 02/24  03:00:00,18.151687788,2.73586351355,0.0,0.0,5.48122459637,1.0115996781,52.8160002572,52.8160002572
 02/24  04:00:00,17.7224984248,2.30667415036,0.0,0.0,5.48122459637,1.0115996781,45.1736082684,45.1736082684
 02/24  05:00:00,18.6842847134,3.26846043889,0.0,0.0,5.48122459637,1.0115996781,63.1929493633,63.1929493633
 02/24  06:00:00,18.1862460641,2.77042178965,0.0,0.0,5.48122459637,1.0115996781,54.3593499856,54.3593499856
 02/24  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,97.5414637012,97.5414637012
 02/24  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,80.3124408888,80.3124408888
 02/24  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,70.5968074977,70.5968074977
 02/24  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.174733206,63.174733206
 02/24  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.4169524813,59.4169524813
 02/24  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.2251043517,53.2251043517
 02/24  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,51.1819700617,51.1819700617
 02/24  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.8886516641,48.8886516641
 02/24  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.9083173647,47.9083173647
 02/24  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.2718420413,48.2718420413
 02/24  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.0157664712,50.0157664712
 02/24  18:00:00,25.9128764651,2.44847063026,0.0,0.0,16.4436737891,4.04639871239,46.1990217325,46.1990217325
 02/24  19:00:00,17.872942437,2.4571181625,0.0,0.0,5.48122459637,1.0115996781,47.1226151724,47.1226151724
 02/24  20:00:00,18.9267073463,3.51088307181,0.0,0.0,5.48122459637,1.0115996781,67.5669559238,67.5669559238
 02/24  21:00:00,18.1771448466,2.7613205721,0.0,0.0,5.48122459637,1.0115996781,53.305615033,53.305615033
 02/24  22:00:00,19.1810999296,3.76527565515,0.0,0.0,5.48122459637,1.0115996781,72.7516563209,72.7516563209
 02/24  23:00:00,18.1969752835,2.78115100908,0.0,0.0,5.48122459637,1.0115996781,53.7973894709,53.7973894709
 02/24  24:00:00,19.0199284891,3.60410421462,0.0,0.0,5.48122459637,1.0115996781,69.7256401602,69.7256401602
