Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/25  01:00:00,18.1186144081,2.70279013363,0.0,0.0,5.48122459637,1.0115996781,52.35480391,52.35480391
 02/25  02:00:00,19.0529900115,3.63716573707,0.0,0.0,5.48122459637,1.0115996781,70.470733829,70.470733829
 02/25  03:00:00,18.1745467282,2.75872245373,0.0,0.0,5.48122459637,1.0115996781,53.5062056176,53.5062056176
 02/25  04:00:00,19.1406908303,3.72486655583,0.0,0.0,5.48122459637,1.0115996781,72.2707681773,72.2707681773
 02/25  05:00:00,18.2603574986,2.84453322412,0.0,0.0,5.48122459637,1.0115996781,55.2331607595,55.2331607595
 02/25  06:00:00,19.2745253914,3.85870111694,0.0,0.0,5.48122459637,1.0115996781,74.95777067,74.95777067
 02/25  07:00:00,15.4376563752,2.99616543402,0.0,0.0,5.48122459637,1.0115996781,58.2298881738,58.2298881738
 02/25  08:00:00,17.4104339199,10.9176096454,0.0,0.0,5.48122459637,1.0115996781,102.339473826,102.339473826
 02/25  09:00:00,18.422033598,10.9176096454,0.0,0.0,5.48122459637,2.0231993562,84.2171686164,84.2171686164
 02/25  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,73.4322300922,73.4322300922
 02/25  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,63.954939938,63.954939938
 02/25  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,53.8330010756,53.8330010756
 02/25  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,48.0575418298,48.0575418298
 02/25  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,43.0535346672,43.0535346672
 02/25  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,41.1536730145,41.1536730145
 02/25  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,39.609762687,39.609762687
 02/25  17:00:00,8.16934081419,1.67651653973,0.0,0.0,5.48122459637,1.0115996781,31.3972586555,31.3972586555
 02/25  18:00:00,11.2137218597,1.74656425193,0.0,0.0,5.48122459637,1.0115996781,33.2864456583,33.2864456583
 02/25  19:00:00,18.3077729234,2.89194864895,0.0,0.0,5.48122459637,1.0115996781,55.4500119698,55.4500119698
 02/25  20:00:00,17.9458435403,2.53001926586,0.0,0.0,5.48122459637,1.0115996781,48.7733997689,48.7733997689
 02/25  21:00:00,19.1458885425,3.73006426807,0.0,0.0,5.48122459637,1.0115996781,72.0333600361,72.0333600361
 02/25  22:00:00,18.3748612252,2.95903695078,0.0,0.0,5.48122459637,1.0115996781,57.2734609946,57.2734609946
 02/25  23:00:00,19.4587618926,4.04293761809,0.0,0.0,5.48122459637,1.0115996781,78.3217142806,78.3217142806
 02/25  24:00:00,18.5359555873,3.12013131288,0.0,0.0,5.48122459637,1.0115996781,60.5117346863,60.5117346863
 02/26  01:00:00,19.6618348132,4.24601053875,0.0,0.0,5.48122459637,1.0115996781,82.4197879825,82.4197879825
 02/26  02:00:00,18.7701760757,3.35435180124,0.0,0.0,5.48122459637,1.0115996781,64.4125769679,64.4125769679
 02/26  03:00:00,20.2538431393,4.83801886481,0.0,0.0,5.48122459637,1.0115996781,94.6961071657,94.6961071657
 02/26  04:00:00,19.2627230986,3.8468988241,0.0,0.0,5.48122459637,1.0115996781,80.3899668729,80.3899668729
 02/26  05:00:00,20.5279011278,5.11207685335,0.0,0.0,5.48122459637,1.0115996781,108.901686525,108.901686525
 02/26  06:00:00,19.4064393008,3.99061502635,0.0,0.0,5.48122459637,1.0115996781,89.5890694504,89.5890694504
 02/26  07:00:00,17.6083061294,5.16681518829,0.0,0.0,5.48122459637,1.0115996781,113.240722049,113.240722049
 02/26  08:00:00,10.345766087,3.85294181252,0.0,0.0,5.48122459637,1.0115996781,85.6379060915,85.6379060915
 02/26  09:00:00,11.2086423756,4.71581810111,0.0,0.0,5.48122459637,1.0115996781,97.6829757551,97.6829757551
 02/26  10:00:00,9.87220994546,3.37938567099,0.0,0.0,5.48122459637,1.0115996781,66.0686705486,66.0686705486
 02/26  11:00:00,10.3429735097,3.85014923519,0.0,0.0,5.48122459637,1.0115996781,72.7164271887,72.7164271887
 02/26  12:00:00,8.95292838995,2.46010411549,0.0,0.0,5.48122459637,1.0115996781,47.7662294983,47.7662294983
 02/26  13:00:00,9.44174681816,2.94892254369,0.0,0.0,5.48122459637,1.0115996781,57.2440687838,57.2440687838
 02/26  14:00:00,8.58231403965,2.08948976519,0.0,0.0,5.48122459637,1.0115996781,40.6932895734,40.6932895734
 02/26  15:00:00,9.34822488043,2.85540060597,0.0,0.0,5.48122459637,1.0115996781,55.5177301874,55.5177301874
 02/26  16:00:00,8.75856059099,2.26573631652,0.0,0.0,5.48122459637,1.0115996781,44.1087000818,44.1087000818
 02/26  17:00:00,9.75550489316,3.2626806187,0.0,0.0,5.48122459637,1.0115996781,63.4235059073,63.4235059073
 02/26  18:00:00,12.1502942175,2.68313660965,0.0,0.0,5.48122459637,1.0115996781,52.2253267803,52.2253267803
 02/26  19:00:00,19.2834653435,3.86764106899,0.0,0.0,5.48122459637,1.0115996781,75.2326472292,75.2326472292
 02/26  20:00:00,18.4803897749,3.06456550042,0.0,0.0,5.48122459637,1.0115996781,59.6321441034,59.6321441034
 02/26  21:00:00,19.6295066672,4.21368239272,0.0,0.0,5.48122459637,1.0115996781,82.0146308361,82.0146308361
 02/26  22:00:00,18.8779377316,3.46211345718,0.0,0.0,5.48122459637,1.0115996781,64.8478016682,64.8478016682
 02/26  23:00:00,20.0913510622,4.67552678778,0.0,0.0,5.48122459637,1.0115996781,89.4432269131,89.4432269131
 02/26  24:00:00,19.0436282003,3.62780392584,0.0,0.0,5.48122459637,1.0115996781,70.6692839003,70.6692839003
 02/27  01:00:00,20.2353430561,4.81951878162,0.0,0.0,5.48122459637,1.0115996781,97.4651450632,97.4651450632
 02/27  02:00:00,19.1939605146,3.77813624011,0.0,0.0,5.48122459637,1.0115996781,79.7131350754,79.7131350754
 02/27  03:00:00,20.3713563905,4.95553211605,0.0,0.0,5.48122459637,1.0115996781,103.988801187,103.988801187
 02/27  04:00:00,19.2848187659,3.86899449147,0.0,0.0,5.48122459637,1.0115996781,84.6988845824,84.6988845824
 02/27  05:00:00,20.5268599807,5.11103570619,0.0,0.0,5.48122459637,1.0115996781,111.138154103,111.138154103
 02/27  06:00:00,19.4183167165,4.00249244206,0.0,0.0,5.48122459637,1.0115996781,92.4499213907,92.4499213907
 02/27  07:00:00,23.6227542057,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,148.624309042,148.624309042
 02/27  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,114.836948033,114.836948033
 02/27  09:00:00,57.5423473092,11.0809777098,0.0,0.0,38.3685721746,8.09279742479,88.9320968797,88.9320968797
 02/27  10:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,72.5669034155,72.5669034155
 02/27  11:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,61.1084150772,61.1084150772
 02/27  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.382815055,58.382815055
 02/27  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,59.4487941527,59.4487941527
 02/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.2062352372,57.2062352372
 02/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.0492605137,58.0492605137
 02/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.7162127777,58.7162127777
 02/27  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.4127753922,60.4127753922
 02/27  18:00:00,26.3925677944,2.9281619596,0.0,0.0,16.4436737891,4.04639871239,55.4441988886,55.4441988886
 02/27  19:00:00,18.3826603138,2.96683603932,0.0,0.0,5.48122459637,1.0115996781,57.0567721473,57.0567721473
 02/27  20:00:00,19.8426645082,4.4268402337,0.0,0.0,5.48122459637,1.0115996781,84.9382518773,84.9382518773
 02/27  21:00:00,19.0457027905,3.62987851603,0.0,0.0,5.48122459637,1.0115996781,71.9948302077,71.9948302077
 02/27  22:00:00,20.2046641773,4.78883990285,0.0,0.0,5.48122459637,1.0115996781,97.1133789694,97.1133789694
 02/27  23:00:00,19.2083681403,3.79254386588,0.0,0.0,5.48122459637,1.0115996781,81.8464681615,81.8464681615
 02/27  24:00:00,20.4982395024,5.08241522798,0.0,0.0,5.48122459637,1.0115996781,111.525671247,111.525671247
 02/28  01:00:00,19.5153623135,4.09953803905,0.0,0.0,5.48122459637,1.0115996781,98.8800209662,98.8800209662
 02/28  02:00:00,21.0240457455,5.60822147108,0.0,0.0,5.48122459637,1.0115996781,135.337560763,135.337560763
 02/28  03:00:00,19.8792109501,4.4633866756,0.0,0.0,5.48122459637,1.0115996781,117.618826663,117.618826663
 02/28  04:00:00,21.3272858561,5.91146158165,0.0,0.0,5.48122459637,1.0115996781,149.647877767,149.647877767
 02/28  05:00:00,20.0536125556,4.63778828111,0.0,0.0,5.48122459637,1.0115996781,127.289585931,127.289585931
 02/28  06:00:00,21.4267733146,6.01094904011,0.0,0.0,5.48122459637,1.0115996781,154.13826679,154.13826679
 02/28  07:00:00,23.6227542057,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,172.131331421,172.131331421
 02/28  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,138.79137847,138.79137847
 02/28  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,99.8461011394,99.8461011394
 02/28  10:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,70.0222707314,70.0222707314
 02/28  11:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,58.3970085938,58.3970085938
 02/28  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.6149029912,51.6149029912
 02/28  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,46.5789935918,46.5789935918
 02/28  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,38.2095410748,38.2095410748
 02/28  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.2587113038,32.2587113038
 02/28  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.8285383853,31.8285383853
 02/28  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.4018441627,37.4018441627
 02/28  18:00:00,25.6856104278,2.22120459298,0.0,0.0,16.4436737891,4.04639871239,41.699135853,41.699135853
 02/28  19:00:00,17.9092543393,2.49343006479,0.0,0.0,5.48122459637,1.0115996781,47.5491921236,47.5491921236
 02/28  20:00:00,19.3982412282,3.98241695374,0.0,0.0,5.48122459637,1.0115996781,76.7452453483,76.7452453483
 02/28  21:00:00,18.7520694079,3.33624513347,0.0,0.0,5.48122459637,1.0115996781,64.0793868973,64.0793868973
 02/28  22:00:00,20.4682499481,5.05242567361,0.0,0.0,5.48122459637,1.0115996781,101.652689211,101.652689211
 02/28  23:00:00,19.4022752172,3.98645094278,0.0,0.0,5.48122459637,1.0115996781,87.4680272128,87.4680272128
 02/28  24:00:00,20.7511620201,5.33533774559,0.0,0.0,5.48122459637,1.0115996781,118.655372924,118.655372924
 03/01  01:00:00,19.5538701479,4.13804587345,0.0,0.0,5.48122459637,1.0115996781,98.3219646559,98.3219646559
 03/01  02:00:00,20.8936835339,5.47785925946,0.0,0.0,5.48122459637,1.0115996781,126.866470555,126.866470555
 03/01  03:00:00,19.6177486345,4.20192436005,0.0,0.0,5.48122459637,1.0115996781,102.489828897,102.489828897
 03/01  04:00:00,20.9413829419,5.52555866742,0.0,0.0,5.48122459637,1.0115996781,129.298669041,129.298669041
 03/01  05:00:00,19.6043651554,4.18854088091,0.0,0.0,5.48122459637,1.0115996781,101.323771857,101.323771857
 03/01  06:00:00,20.787899618,5.37207534354,0.0,0.0,5.48122459637,1.0115996781,122.041129768,122.041129768
 03/01  07:00:00,23.6227542057,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,134.110992432,134.110992432
 03/01  08:00:00,38.1641600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,102.903846238,102.903846238
 03/01  09:00:00,57.3541772147,10.8928076153,0.0,0.0,38.3685721746,8.09279742479,79.1535490605,79.1535490605
 03/01  10:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,58.8086040371,58.8086040371
 03/01  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.3424437605,39.3424437605
 03/01  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.3939291623,20.3939291623
 03/01  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.24602820033,8.24602820033
 03/01  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.69188858028,4.69188858028
 03/01  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.65193573374,3.65193573374
 03/01  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.27550519134,3.27550519134
 03/01  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.25104755558,4.25104755558
 03/01  18:00:00,23.7355821343,0.271176299449,0.0,0.0,16.4436737891,4.04639871239,5.11986278648,5.11986278648
 03/01  19:00:00,16.1653549288,0.749530654338,0.0,0.0,5.48122459637,1.0115996781,14.0681488637,14.0681488637
 03/01  20:00:00,17.0177260634,1.60190178893,0.0,0.0,5.48122459637,1.0115996781,30.2872779175,30.2872779175
 03/01  21:00:00,16.9228177251,1.50699345064,0.0,0.0,5.48122459637,1.0115996781,28.7974795883,28.7974795883
 03/01  22:00:00,17.7582957666,2.34247149213,0.0,0.0,5.48122459637,1.0115996781,44.8698946566,44.8698946566
 03/01  23:00:00,17.2592468041,1.8434225296,0.0,0.0,5.48122459637,1.0115996781,35.4395899113,35.4395899113
 03/01  24:00:00,17.8900087193,2.47418444479,0.0,0.0,5.48122459637,1.0115996781,47.5652352965,47.5652352965
 03/02  01:00:00,17.3948456049,1.9790213304,0.0,0.0,5.48122459637,1.0115996781,38.1908914616,38.1908914616
 03/02  02:00:00,18.3421205019,2.92629622747,0.0,0.0,5.48122459637,1.0115996781,56.4309084867,56.4309084867
 03/02  03:00:00,17.8048528685,2.389028594,0.0,0.0,5.48122459637,1.0115996781,46.2394484313,46.2394484313
 03/02  04:00:00,18.8874679852,3.47164371078,0.0,0.0,5.48122459637,1.0115996781,67.2244282637,67.2244282637
 03/02  05:00:00,18.2026259744,2.78680169997,0.0,0.0,5.48122459637,1.0115996781,54.0958221704,54.0958221704
 03/02  06:00:00,19.3065426789,3.89071840444,0.0,0.0,5.48122459637,1.0115996781,75.5507780477,75.5507780477
 03/02  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,94.6493089671,94.6493089671
 03/02  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,80.1741907738,80.1741907738
 03/02  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,62.8877265285,62.8877265285
 03/02  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.602589009,45.602589009
 03/02  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.2353026349,32.2353026349
 03/02  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.5270747935,21.5270747935
 03/02  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,16.9469208218,16.9469208218
 03/02  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.9761380809,11.9761380809
 03/02  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.5998888749,10.5998888749
 03/02  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.8968926551,10.8968926551
 03/02  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.1029118765,15.1029118765
 03/02  18:00:00,24.7567984365,1.29239260171,0.0,0.0,16.4436737891,4.04639871239,24.2107581338,24.2107581338
 03/02  19:00:00,17.0854162615,1.66959198708,0.0,0.0,5.48122459637,1.0115996781,31.7109122184,31.7109122184
 03/02  20:00:00,18.1957563256,2.77993205116,0.0,0.0,5.48122459637,1.0115996781,53.1805091731,53.1805091731
 03/02  21:00:00,17.7684583335,2.35263405902,0.0,0.0,5.48122459637,1.0115996781,45.2280439395,45.2280439395
 03/02  22:00:00,18.8136135924,3.39778931798,0.0,0.0,5.48122459637,1.0115996781,65.3948077841,65.3948077841
 03/02  23:00:00,18.1094049533,2.69358067879,0.0,0.0,5.48122459637,1.0115996781,51.9951024299,51.9951024299
 03/02  24:00:00,19.1320058533,3.71618157885,0.0,0.0,5.48122459637,1.0115996781,71.7736217184,71.7736217184
 03/03  01:00:00,18.312404868,2.89658059357,0.0,0.0,5.48122459637,1.0115996781,56.0607201428,56.0607201428
 03/03  02:00:00,19.3938538672,3.97802959276,0.0,0.0,5.48122459637,1.0115996781,77.037101235,77.037101235
 03/03  03:00:00,18.4867936618,3.07096938731,0.0,0.0,5.48122459637,1.0115996781,59.5544755232,59.5544755232
 03/03  04:00:00,19.5586723298,4.1428480553,0.0,0.0,5.48122459637,1.0115996781,80.3808282822,80.3808282822
 03/03  05:00:00,18.5947319239,3.17890764947,0.0,0.0,5.48122459637,1.0115996781,61.7311279571,61.7311279571
 03/03  06:00:00,19.7370857708,4.32126149634,0.0,0.0,5.48122459637,1.0115996781,83.9634727372,83.9634727372
 03/03  07:00:00,21.89673595,10.9424116755,0.0,0.0,5.48122459637,1.0115996781,103.7367039,103.7367039
 03/03  08:00:00,37.9253084515,10.9424116755,0.0,0.0,21.9248983855,5.05799839049,90.0873930334,90.0873930334
 03/03  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,77.7890059631,77.7890059631
 03/03  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.6770002923,66.6770002923
 03/03  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.4505075278,58.4505075278
 03/03  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.8125750974,51.8125750974
 03/03  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,50.5481672872,50.5481672872
 03/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.379738596,46.379738596
 03/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.2766086515,44.2766086515
 03/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.3758193632,44.3758193632
 03/03  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.3685911647,48.3685911647
 03/03  18:00:00,25.9661517521,2.50174591729,0.0,0.0,16.4436737891,4.04639871239,47.1577373246,47.1577373246
 03/03  19:00:00,18.0570040826,2.64117980818,0.0,0.0,5.48122459637,1.0115996781,50.6467083044,50.6467083044
 03/03  20:00:00,19.3459657386,3.93014146416,0.0,0.0,5.48122459637,1.0115996781,75.6838957793,75.6838957793
 03/03  21:00:00,18.5755802835,3.15975600902,0.0,0.0,5.48122459637,1.0115996781,61.0255187847,61.0255187847
 03/03  22:00:00,19.8184934246,4.40266915014,0.0,0.0,5.48122459637,1.0115996781,85.1847210933,85.1847210933
 03/03  23:00:00,18.8785646957,3.46274042124,0.0,0.0,5.48122459637,1.0115996781,67.0838038637,67.0838038637
 03/03  24:00:00,20.2462064537,4.83038217926,0.0,0.0,5.48122459637,1.0115996781,92.93255943,92.93255943
 03/04  01:00:00,19.4230935606,4.00726928616,0.0,0.0,5.48122459637,1.0115996781,78.9638937734,78.9638937734
 03/04  02:00:00,20.7045976107,5.28877333626,0.0,0.0,5.48122459637,1.0115996781,107.815107188,107.815107188
 03/04  03:00:00,19.5169217027,4.10109742822,0.0,0.0,5.48122459637,1.0115996781,87.0895936757,87.0895936757
 03/04  04:00:00,20.8056566492,5.38983237476,0.0,0.0,5.48122459637,1.0115996781,115.282488404,115.282488404
 03/04  05:00:00,19.625159122,4.20933484758,0.0,0.0,5.48122459637,1.0115996781,94.8565420757,94.8565420757
 03/04  06:00:00,20.9601979139,5.54437363941,0.0,0.0,5.48122459637,1.0115996781,123.953696169,123.953696169
 03/04  07:00:00,15.3036951896,4.34937091509,0.0,0.0,5.48122459637,1.0115996781,103.946019648,103.946019648
 03/04  08:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,156.255742601,156.255742601
 03/04  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,115.620151232,115.620151232
 03/04  10:00:00,28.1318871213,10.9305493776,0.0,0.0,13.1549390313,4.04639871239,83.0749898605,83.0749898605
 03/04  11:00:00,28.1313484042,10.9300106605,0.0,0.0,13.1549390313,4.04639871239,66.6154370839,66.6154370839
 03/04  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,53.6290889754,53.6290889754
 03/04  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,44.6036162322,44.6036162322
 03/04  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,36.1192953913,36.1192953913
 03/04  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,31.6569470218,31.6569470218
 03/04  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,31.0244843058,31.0244843058
 03/04  17:00:00,7.88905837824,1.39623410378,0.0,0.0,5.48122459637,1.0115996781,26.1244676467,26.1244676467
 03/04  18:00:00,9.52207168143,1.5420807403,0.0,0.0,5.48122459637,1.0115996781,29.0568618863,29.0568618863
 03/04  19:00:00,18.2850090498,2.8691847753,0.0,0.0,5.48122459637,1.0115996781,54.9051273566,54.9051273566
 03/04  20:00:00,18.0518898834,2.63606560899,0.0,0.0,5.48122459637,1.0115996781,50.5369454141,50.5369454141
 03/04  21:00:00,19.5103563429,4.09453206845,0.0,0.0,5.48122459637,1.0115996781,79.0820868178,79.0820868178
 03/04  22:00:00,18.7895807339,3.37375645941,0.0,0.0,5.48122459637,1.0115996781,65.0629650748,65.0629650748
 03/04  23:00:00,20.2634705096,4.84764623511,0.0,0.0,5.48122459637,1.0115996781,93.5114950324,93.5114950324
 03/04  24:00:00,19.4520786287,4.03625435424,0.0,0.0,5.48122459637,1.0115996781,80.7485127361,80.7485127361
 03/05  01:00:00,20.8779329961,5.46210872162,0.0,0.0,5.48122459637,1.0115996781,116.500414401,116.500414401
 03/05  02:00:00,19.7054889278,4.28966465333,0.0,0.0,5.48122459637,1.0115996781,99.1212270719,99.1212270719
 03/05  03:00:00,21.1303817005,5.71455742603,0.0,0.0,5.48122459637,1.0115996781,131.002275085,131.002275085
 03/05  04:00:00,19.8618136327,4.44598935822,0.0,0.0,5.48122459637,1.0115996781,110.409954754,110.409954754
 03/05  05:00:00,21.3568624103,5.94103813579,0.0,0.0,5.48122459637,1.0115996781,143.77319044,143.77319044
 03/05  06:00:00,19.9660633915,4.55023911704,0.0,0.0,5.48122459637,1.0115996781,117.137129104,117.137129104
 03/05  07:00:00,16.8975094541,5.94318517967,0.0,0.0,5.48122459637,1.0115996781,145.413739499,145.413739499
 03/05  08:00:00,10.8109380407,4.31811376624,0.0,0.0,5.48122459637,1.0115996781,106.059836079,106.059836079
 03/05  09:00:00,11.2563682252,4.76354395072,0.0,0.0,5.48122459637,1.0115996781,96.9529594859,96.9529594859
 03/05  10:00:00,9.11020841274,2.61738413827,0.0,0.0,5.48122459637,1.0115996781,50.4679451038,50.4679451038
 03/05  11:00:00,9.14147710639,2.64865283193,0.0,0.0,5.48122459637,1.0115996781,51.0581027073,51.0581027073
 03/05  12:00:00,7.9651674348,1.47234316033,0.0,0.0,5.48122459637,1.0115996781,28.249766167,28.249766167
 03/05  13:00:00,8.07616326745,1.58333899299,0.0,0.0,5.48122459637,1.0115996781,30.3540320997,30.3540320997
 03/05  14:00:00,7.46601589562,0.97319162116,0.0,0.0,5.48122459637,1.0115996781,18.5736728108,18.5736728108
 03/05  15:00:00,7.67043195115,1.17760767669,0.0,0.0,5.48122459637,1.0115996781,22.4292111926,22.4292111926
 03/05  16:00:00,7.3477879058,0.854963631337,0.0,0.0,5.48122459637,1.0115996781,16.2664067245,16.2664067245
 03/05  17:00:00,7.83626759492,1.34344332046,0.0,0.0,5.48122459637,1.0115996781,25.6733525264,25.6733525264
 03/05  18:00:00,9.27236124304,1.29237030191,0.0,0.0,5.48122459637,1.0115996781,24.7983804471,24.7983804471
 03/05  19:00:00,18.0099676002,2.59414332572,0.0,0.0,5.48122459637,1.0115996781,50.1460285808,50.1460285808
 03/05  20:00:00,17.9536177189,2.53779344449,0.0,0.0,5.48122459637,1.0115996781,49.0536965455,49.0536965455
 03/05  21:00:00,19.2630014993,3.84717722482,0.0,0.0,5.48122459637,1.0115996781,74.6905785912,74.6905785912
 03/05  22:00:00,18.4845766594,3.0687523849,0.0,0.0,5.48122459637,1.0115996781,59.4369091083,59.4369091083
 03/05  23:00:00,19.7277469712,4.31192269671,0.0,0.0,5.48122459637,1.0115996781,83.8802640526,83.8802640526
 03/05  24:00:00,18.7068952881,3.29107101359,0.0,0.0,5.48122459637,1.0115996781,63.8011416064,63.8011416064
 03/06  01:00:00,19.9870571426,4.57123286817,0.0,0.0,5.48122459637,1.0115996781,89.0262184561,89.0262184561
 03/06  02:00:00,18.9492691681,3.5334448936,0.0,0.0,5.48122459637,1.0115996781,68.578785383,68.578785383
 03/06  03:00:00,20.2717199564,4.85589568192,0.0,0.0,5.48122459637,1.0115996781,94.0038810164,94.0038810164
 03/06  04:00:00,19.3439763736,3.92815209917,0.0,0.0,5.48122459637,1.0115996781,73.846724425,73.846724425
 03/06  05:00:00,20.5772353377,5.16141106321,0.0,0.0,5.48122459637,1.0115996781,100.984699978,100.984699978
 03/06  06:00:00,19.3929280091,3.97710373467,0.0,0.0,5.48122459637,1.0115996781,80.1879511695,80.1879511695
 03/06  07:00:00,22.1355875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,139.72497178,139.72497178
 03/06  08:00:00,38.0137317084,11.0308349324,0.0,0.0,21.9248983855,5.05799839049,100.063026641,100.063026641
 03/06  09:00:00,57.3913802598,10.9300106605,0.0,0.0,38.3685721746,8.09279742479,72.1234051142,72.1234051142
 03/06  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.4772448575,47.4772448575
 03/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,28.9456987311,28.9456987311
 03/06  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.7028523363,15.7028523363
 03/06  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.5566367902,8.5566367902
 03/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.48121607198,5.48121607198
 03/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.39253267111,4.39253267111
 03/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.98553490487,3.98553490487
 03/06  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.70470331422,4.70470331422
 03/06  18:00:00,22.4340658897,0.456826721544,0.0,0.0,16.4436737891,4.04639871239,8.56975345657,8.56975345657
 03/06  19:00:00,16.6031985986,1.1873743241,0.0,0.0,5.48122459637,1.0115996781,22.370623079,22.370623079
 03/06  20:00:00,17.2465709529,1.83074667842,0.0,0.0,5.48122459637,1.0115996781,34.7865747039,34.7865747039
 03/06  21:00:00,17.3781132176,1.96228894315,0.0,0.0,5.48122459637,1.0115996781,37.6795779442,37.6795779442
 03/06  22:00:00,17.7987322078,2.38290793329,0.0,0.0,5.48122459637,1.0115996781,45.6575794004,45.6575794004
 03/06  23:00:00,17.8446658641,2.42884158959,0.0,0.0,5.48122459637,1.0115996781,46.8849931332,46.8849931332
 03/06  24:00:00,18.2669305041,2.85110622964,0.0,0.0,5.48122459637,1.0115996781,54.8582104627,54.8582104627
 03/07  01:00:00,18.2220098027,2.80618552824,0.0,0.0,5.48122459637,1.0115996781,54.4067245919,54.4067245919
 03/07  02:00:00,18.6784480313,3.2626237568,0.0,0.0,5.48122459637,1.0115996781,62.9778099444,62.9778099444
 03/07  03:00:00,18.5444718214,3.12864754696,0.0,0.0,5.48122459637,1.0115996781,60.8665810314,60.8665810314
 03/07  04:00:00,19.0172087184,3.60138444398,0.0,0.0,5.48122459637,1.0115996781,69.6868014143,69.6868014143
 03/07  05:00:00,18.8194365746,3.40361230015,0.0,0.0,5.48122459637,1.0115996781,66.3896407967,66.3896407967
 03/07  06:00:00,19.2636016018,3.84777732736,0.0,0.0,5.48122459637,1.0115996781,74.5547366862,74.5547366862
 03/07  07:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,100.688505915,100.688505915
 03/07  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,83.2414045037,83.2414045037
 03/07  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,64.6002659093,64.6002659093
 03/07  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.8771791018,48.8771791018
 03/07  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,29.7141622203,29.7141622203
 03/07  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.6036723236,10.6036723236
 03/07  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.03716585878,7.03716585878
 03/07  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.58371381967,6.58371381967
 03/07  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.84098691076,5.84098691076
 03/07  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.12735788065,5.12735788065
 03/07  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.90518291658,5.90518291658
 03/07  18:00:00,22.3468477974,0.369608629268,0.0,0.0,16.4436737891,4.04639871239,6.97627215362,6.97627215362
 03/07  19:00:00,16.2444866003,0.828662325818,0.0,0.0,5.48122459637,1.0115996781,15.6523603738,15.6523603738
 03/07  20:00:00,16.5502193739,1.13439509946,0.0,0.0,5.48122459637,1.0115996781,21.3647340095,21.3647340095
 03/07  21:00:00,16.6098390962,1.19401482169,0.0,0.0,5.48122459637,1.0115996781,22.8608751716,22.8608751716
 03/07  22:00:00,16.7868575008,1.37103322632,0.0,0.0,5.48122459637,1.0115996781,26.1672403938,26.1672403938
 03/07  23:00:00,16.7864077801,1.37058350565,0.0,0.0,5.48122459637,1.0115996781,26.5438847083,26.5438847083
 03/07  24:00:00,16.9580385061,1.54221423167,0.0,0.0,5.48122459637,1.0115996781,29.5597542459,29.5597542459
 03/08  01:00:00,16.9281343327,1.51231005823,0.0,0.0,5.48122459637,1.0115996781,29.4290532258,29.4290532258
 03/08  02:00:00,17.0209547478,1.60513047334,0.0,0.0,5.48122459637,1.0115996781,30.8504454576,30.8504454576
 03/08  03:00:00,17.0044681557,1.58864388123,0.0,0.0,5.48122459637,1.0115996781,30.9877887323,30.9877887323
 03/08  04:00:00,17.1054741715,1.68964989702,0.0,0.0,5.48122459637,1.0115996781,32.5366802971,32.5366802971
 03/08  05:00:00,17.0232691261,1.60744485168,0.0,0.0,5.48122459637,1.0115996781,31.4366455538,31.4366455538
 03/08  06:00:00,17.1762235273,1.76039925284,0.0,0.0,5.48122459637,1.0115996781,33.9538621176,33.9538621176
 03/08  07:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,46.6955657604,46.6955657604
 03/08  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,32.7601639778,32.7601639778
 03/08  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,22.4196844844,22.4196844844
 03/08  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.6794764154,14.6794764154
 03/08  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.37699726185,9.37699726185
 03/08  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.81887070545,6.81887070545
 03/08  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.52702323785,5.52702323785
 03/08  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.8321865376,3.8321865376
 03/08  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.04242872135,3.04242872135
 03/08  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.77905056306,2.77905056306
 03/08  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.79275110969,3.79275110969
 03/08  18:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/08  19:00:00,16.3455134026,0.929689128106,0.0,0.0,5.48122459637,1.0115996781,17.4440077464,17.4440077464
 03/08  20:00:00,16.4946750331,1.07885075861,0.0,0.0,5.48122459637,1.0115996781,20.4086794408,20.4086794408
 03/08  21:00:00,17.3031454217,1.88732114722,0.0,0.0,5.48122459637,1.0115996781,35.9610547129,35.9610547129
 03/08  22:00:00,17.1575931961,1.74176892167,0.0,0.0,5.48122459637,1.0115996781,33.6647210756,33.6647210756
 03/08  23:00:00,18.0692381225,2.65341384805,0.0,0.0,5.48122459637,1.0115996781,50.8664385553,50.8664385553
 03/08  24:00:00,17.6393170702,2.22349279573,0.0,0.0,5.48122459637,1.0115996781,43.2010696246,43.2010696246
 03/09  01:00:00,18.3661149417,2.95029066721,0.0,0.0,5.48122459637,1.0115996781,56.7091129899,56.7091129899
 03/09  02:00:00,17.7156348306,2.29981055617,0.0,0.0,5.48122459637,1.0115996781,44.8050096696,44.8050096696
 03/09  03:00:00,18.4305206264,3.01469635193,0.0,0.0,5.48122459637,1.0115996781,58.0393231038,58.0393231038
 03/09  04:00:00,17.7926048539,2.37678057943,0.0,0.0,5.48122459637,1.0115996781,46.3962049436,46.3962049436
 03/09  05:00:00,18.5969398503,3.18111557582,0.0,0.0,5.48122459637,1.0115996781,61.3403324761,61.3403324761
 03/09  06:00:00,17.9770094093,2.56118513481,0.0,0.0,5.48122459637,1.0115996781,50.0873608219,50.0873608219
 03/09  07:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,87.7786312589,87.7786312589
 03/09  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,67.9699883314,67.9699883314
 03/09  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,55.3762443204,55.3762443204
 03/09  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.5380938778,44.5380938778
 03/09  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.8995510587,36.8995510587
 03/09  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,29.5272444887,29.5272444887
 03/09  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,25.8406065914,25.8406065914
 03/09  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.624549354,20.624549354
 03/09  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.7977850669,18.7977850669
 03/09  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.1963072874,18.1963072874
 03/09  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,19.9917727211,19.9917727211
 03/09  18:00:00,23.3123288666,1.33508969846,0.0,0.0,16.4436737891,4.04639871239,25.0450908392,25.0450908392
 03/09  19:00:00,17.1934015034,1.77757722898,0.0,0.0,5.48122459637,1.0115996781,33.9990999822,33.9990999822
 03/09  20:00:00,18.5508295016,3.13500522712,0.0,0.0,5.48122459637,1.0115996781,60.2419932608,60.2419932608
 03/09  21:00:00,18.1650631141,2.74923883966,0.0,0.0,5.48122459637,1.0115996781,53.1015828677,53.1015828677
 03/09  22:00:00,19.3798170598,3.96399278536,0.0,0.0,5.48122459637,1.0115996781,76.6665497105,76.6665497105
 03/09  23:00:00,18.5670633417,3.15123906721,0.0,0.0,5.48122459637,1.0115996781,61.0585719052,61.0585719052
 03/09  24:00:00,19.8614191804,4.44559490597,0.0,0.0,5.48122459637,1.0115996781,86.2701180971,86.2701180971
 03/10  01:00:00,18.9135216148,3.49769734031,0.0,0.0,5.48122459637,1.0115996781,67.9220835959,67.9220835959
 03/10  02:00:00,20.1630306757,4.74720640122,0.0,0.0,5.48122459637,1.0115996781,92.3119082917,92.3119082917
 03/10  03:00:00,19.0720502295,3.65622595504,0.0,0.0,5.48122459637,1.0115996781,71.0783341661,71.0783341661
 03/10  04:00:00,20.4274534006,5.01162912615,0.0,0.0,5.48122459637,1.0115996781,96.6577425756,96.6577425756
 03/10  05:00:00,19.524806354,4.10898207953,0.0,0.0,5.48122459637,1.0115996781,82.6264152776,82.6264152776
 03/10  06:00:00,20.8779619623,5.46213768781,0.0,0.0,5.48122459637,1.0115996781,114.689205523,114.689205523
 03/10  07:00:00,20.6484208724,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,138.44552672,138.44552672
 03/10  08:00:00,38.0638744858,11.0809777098,0.0,0.0,21.9248983855,5.05799839049,103.970152849,103.970152849
 03/10  09:00:00,57.3789792448,10.9176096454,0.0,0.0,38.3685721746,8.09279742479,71.9688348223,71.9688348223
 03/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.5441864192,42.5441864192
 03/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.0326939327,22.0326939327
 03/10  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.4114202826,10.4114202826
 03/10  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,6.7394070297,6.7394070297
 03/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.98923398431,4.98923398431
 03/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.12088119875,4.12088119875
 03/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.23762897601,4.23762897601
 03/10  17:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.34215183369,5.34215183369
 03/10  18:00:00,22.3606779432,0.38343877505,0.0,0.0,16.4436737891,4.04639871239,7.2096464734,7.2096464734
 03/10  19:00:00,16.6734679947,1.25764372025,0.0,0.0,5.48122459637,1.0115996781,23.6381776107,23.6381776107
 03/10  20:00:00,16.9125811297,1.49675685526,0.0,0.0,5.48122459637,1.0115996781,28.6668742199,28.6668742199
 03/10  21:00:00,17.9814445082,2.56562023378,0.0,0.0,5.48122459637,1.0115996781,48.9993726405,48.9993726405
 03/10  22:00:00,17.7960048533,2.38018057882,0.0,0.0,5.48122459637,1.0115996781,46.1207226677,46.1207226677
 03/10  23:00:00,18.8951360542,3.47931177973,0.0,0.0,5.48122459637,1.0115996781,66.8939484416,66.8939484416
 03/10  24:00:00,18.2086852643,2.7928609898,0.0,0.0,5.48122459637,1.0115996781,54.3727669081,54.3727669081
 03/11  01:00:00,19.0196127091,3.60378843466,0.0,0.0,5.48122459637,1.0115996781,69.4298752203,69.4298752203
 03/11  02:00:00,18.2420108588,2.82618658437,0.0,0.0,5.48122459637,1.0115996781,55.1152072982,55.1152072982
 03/11  03:00:00,19.1958236359,3.77999936141,0.0,0.0,5.48122459637,1.0115996781,72.9472098034,72.9472098034
 03/11  04:00:00,18.4079764515,2.99215217706,0.0,0.0,5.48122459637,1.0115996781,58.4697656995,58.4697656995
 03/11  05:00:00,19.2231501351,3.80732586067,0.0,0.0,5.48122459637,1.0115996781,73.5503229609,73.5503229609
 03/11  06:00:00,18.2603594577,2.84453518323,0.0,0.0,5.48122459637,1.0115996781,55.5990348322,55.5990348322
 03/11  07:00:00,13.0553335266,3.5881759188,0.0,0.0,5.48122459637,1.0115996781,69.2797547808,69.2797547808
 03/11  08:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,77.9632647351,77.9632647351
 03/11  09:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,59.7731013978,59.7731013978
 03/11  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,40.9150163875,40.9150163875
 03/11  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,24.5029587354,24.5029587354
 03/11  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,12.8117604367,12.8117604367
 03/11  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.592855577,10.592855577
 03/11  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.48754320584,9.48754320584
 03/11  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.30068577356,8.30068577356
 03/11  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.50214377945,8.50214377945
 03/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/11  18:00:00,8.16056969548,0.180578754345,0.0,0.0,5.48122459637,1.0115996781,3.4378922605,3.4378922605
 03/11  19:00:00,16.0087517142,0.592927439767,0.0,0.0,5.48122459637,1.0115996781,11.1729947006,11.1729947006
 03/11  20:00:00,16.2583965647,0.842572290239,0.0,0.0,5.48122459637,1.0115996781,16.0520394194,16.0520394194
 03/11  21:00:00,16.7477876938,1.33196341938,0.0,0.0,5.48122459637,1.0115996781,25.3605180642,25.3605180642
 03/11  22:00:00,16.4709948549,1.05517058042,0.0,0.0,5.48122459637,1.0115996781,20.3878731897,20.3878731897
 03/11  23:00:00,16.7845890487,1.36876477428,0.0,0.0,5.48122459637,1.0115996781,26.2283934735,26.2283934735
 03/11  24:00:00,16.4842404512,1.06841617669,0.0,0.0,5.48122459637,1.0115996781,20.7711265609,20.7711265609
 03/12  01:00:00,16.9215076886,1.50568341414,0.0,0.0,5.48122459637,1.0115996781,28.9752199015,28.9752199015
 03/12  02:00:00,16.6774124631,1.26158818859,0.0,0.0,5.48122459637,1.0115996781,24.6474311354,24.6474311354
 03/12  03:00:00,17.1907125495,1.77488827506,0.0,0.0,5.48122459637,1.0115996781,34.2750537928,34.2750537928
 03/12  04:00:00,16.8468451377,1.4310208632,0.0,0.0,5.48122459637,1.0115996781,28.0537904188,28.0537904188
 03/12  05:00:00,17.3768151158,1.96099084136,0.0,0.0,5.48122459637,1.0115996781,37.9050694753,37.9050694753
 03/12  06:00:00,17.1361918331,1.72036755865,0.0,0.0,5.48122459637,1.0115996781,33.7364221891,33.7364221891
 03/12  07:00:00,12.0658456832,2.59868807535,0.0,0.0,5.48122459637,1.0115996781,50.2200209244,50.2200209244
 03/12  08:00:00,8.63830585875,2.14548158429,0.0,0.0,5.48122459637,1.0115996781,41.9954302054,41.9954302054
 03/12  09:00:00,9.22969072965,2.73686645519,0.0,0.0,5.48122459637,1.0115996781,52.8420013696,52.8420013696
 03/12  10:00:00,8.5850990208,2.09227474634,0.0,0.0,5.48122459637,1.0115996781,41.0076126395,41.0076126395
 03/12  11:00:00,9.13165524742,2.63883097296,0.0,0.0,5.48122459637,1.0115996781,50.9736511428,50.9736511428
 03/12  12:00:00,8.52680768851,2.03398341404,0.0,0.0,5.48122459637,1.0115996781,39.9428310566,39.9428310566
 03/12  13:00:00,9.05596366613,2.56313939167,0.0,0.0,5.48122459637,1.0115996781,49.5256980723,49.5256980723
 03/12  14:00:00,8.42446636477,1.9316420903,0.0,0.0,5.48122459637,1.0115996781,37.9594463496,37.9594463496
 03/12  15:00:00,8.97912712543,2.48630285097,0.0,0.0,5.48122459637,1.0115996781,48.0599075871,48.0599075871
 03/12  16:00:00,8.4924537598,1.99962948533,0.0,0.0,5.48122459637,1.0115996781,39.2825466337,39.2825466337
 03/12  17:00:00,9.25327891981,2.76045464534,0.0,0.0,5.48122459637,1.0115996781,53.3382351336,53.3382351336
 03/12  18:00:00,10.4132931169,2.43330217573,0.0,0.0,5.48122459637,1.0115996781,47.768008828,47.768008828
 03/12  19:00:00,18.9608346861,3.54501041161,0.0,0.0,5.48122459637,1.0115996781,68.5718850579,68.5718850579
 03/12  20:00:00,18.4246203298,3.00879605533,0.0,0.0,5.48122459637,1.0115996781,59.0582679117,59.0582679117
 03/12  21:00:00,19.4867831427,4.07095886824,0.0,0.0,5.48122459637,1.0115996781,78.85824423,78.85824423
 03/12  22:00:00,18.7440423618,3.32821808735,0.0,0.0,5.48122459637,1.0115996781,65.3413222807,65.3413222807
 03/12  23:00:00,19.8430045904,4.42718031593,0.0,0.0,5.48122459637,1.0115996781,85.8477183712,85.8477183712
 03/12  24:00:00,18.9718420515,3.55601777702,0.0,0.0,5.48122459637,1.0115996781,69.8340037758,69.8340037758
 03/13  01:00:00,20.0873139636,4.67148968912,0.0,0.0,5.48122459637,1.0115996781,90.6480804795,90.6480804795
 03/13  02:00:00,19.1694599823,3.75363570787,0.0,0.0,5.48122459637,1.0115996781,73.7391664712,73.7391664712
 03/13  03:00:00,20.4881064723,5.07228219787,0.0,0.0,5.48122459637,1.0115996781,97.8287964766,97.8287964766
 03/13  04:00:00,19.7359291441,4.32010486963,0.0,0.0,5.48122459637,1.0115996781,87.0514833175,87.0514833175
 03/13  05:00:00,20.9418365093,5.52601223482,0.0,0.0,5.48122459637,1.0115996781,114.762382216,114.762382216
 03/13  06:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,145.736379701,145.736379701
 03/13  07:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,127.761161199,127.761161199
 03/13  08:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,108.284685104,108.284685104
 03/13  09:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,93.3987169186,93.3987169186
 03/13  10:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,84.2554718297,84.2554718297
 03/13  11:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,75.7494605914,75.7494605914
 03/13  12:00:00,62.8850058713,10.9424116755,0.0,0.0,43.8497967709,8.09279742479,68.0897764962,68.0897764962
 03/13  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.868107978,57.868107978
 03/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.6402488072,53.6402488072
 03/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.313032275,54.313032275
 03/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.113546262,57.113546262
 03/13  17:00:00,23.2353824577,2.74530995618,0.0,0.0,16.4436737891,4.04639871239,51.8766695877,51.8766695877
 03/13  18:00:00,9.3133467562,2.82052248173,0.0,0.0,5.48122459637,1.0115996781,54.164647733,54.164647733
 03/13  19:00:00,19.6157212609,4.19989698646,0.0,0.0,5.48122459637,1.0115996781,81.0048964993,81.0048964993
 03/13  20:00:00,18.8247101067,3.40888583226,0.0,0.0,5.48122459637,1.0115996781,65.9154149039,65.9154149039
 03/13  21:00:00,20.4390649534,5.02324067896,0.0,0.0,5.48122459637,1.0115996781,97.4278574177,97.4278574177
 03/13  22:00:00,19.4471168548,4.03129258029,0.0,0.0,5.48122459637,1.0115996781,84.6096436187,84.6096436187
 03/13  23:00:00,20.8100361954,5.39421192095,0.0,0.0,5.48122459637,1.0115996781,116.584110311,116.584110311
 03/13  24:00:00,19.6829208596,4.26709658513,0.0,0.0,5.48122459637,1.0115996781,98.9845658112,98.9845658112
 03/14  01:00:00,21.0665790704,5.65075479589,0.0,0.0,5.48122459637,1.0115996781,129.356119652,129.356119652
 03/14  02:00:00,19.8168673692,4.40104309477,0.0,0.0,5.48122459637,1.0115996781,107.133840183,107.133840183
 03/14  03:00:00,21.1672645544,5.75144027991,0.0,0.0,5.48122459637,1.0115996781,134.946442626,134.946442626
 03/14  04:00:00,19.9040192362,4.48819496178,0.0,0.0,5.48122459637,1.0115996781,112.151827099,112.151827099
 03/14  05:00:00,21.3561338111,5.94030953661,0.0,0.0,5.48122459637,1.0115996781,143.807959164,143.807959164
 03/14  06:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,174.176716708,174.176716708
 03/14  07:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,156.33244832,156.33244832
 03/14  08:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,132.366045453,132.366045453
 03/14  09:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,101.070421293,101.070421293
 03/14  10:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,80.4731690382,80.4731690382
 03/14  11:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,68.4641211227,68.4641211227
 03/14  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,64.6101914689,64.6101914689
 03/14  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.3084253126,60.3084253126
 03/14  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.4258945951,58.4258945951
 03/14  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.5019888853,57.5019888853
 03/14  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.2864904008,58.2864904008
 03/14  17:00:00,23.1959609518,2.7058884503,0.0,0.0,16.4436737891,4.04639871239,51.1236416926,51.1236416926
 03/14  18:00:00,9.22194502984,2.72912075537,0.0,0.0,5.48122459637,1.0115996781,52.3871960771,52.3871960771
 03/14  19:00:00,19.4300046746,4.01418040013,0.0,0.0,5.48122459637,1.0115996781,77.355586806,77.355586806
 03/14  20:00:00,18.6307417516,3.21491747711,0.0,0.0,5.48122459637,1.0115996781,62.1053609564,62.1053609564
 03/14  21:00:00,19.869192323,4.45336804856,0.0,0.0,5.48122459637,1.0115996781,85.3476123948,85.3476123948
 03/14  22:00:00,19.1271709783,3.71134670379,0.0,0.0,5.48122459637,1.0115996781,70.091847542,70.091847542
 03/14  23:00:00,20.3593860985,4.94356182401,0.0,0.0,5.48122459637,1.0115996781,98.0903225933,98.0903225933
 03/14  24:00:00,19.3296367044,3.9138124299,0.0,0.0,5.48122459637,1.0115996781,81.9044325272,81.9044325272
 03/15  01:00:00,20.6238619239,5.20803764942,0.0,0.0,5.48122459637,1.0115996781,111.136997761,111.136997761
 03/15  02:00:00,19.5410549142,4.12523063977,0.0,0.0,5.48122459637,1.0115996781,93.6428576089,93.6428576089
 03/15  03:00:00,20.9290864754,5.51326220096,0.0,0.0,5.48122459637,1.0115996781,124.803433957,124.803433957
 03/15  04:00:00,19.7642344114,4.34841013692,0.0,0.0,5.48122459637,1.0115996781,105.680794562,105.680794562
 03/15  05:00:00,21.13909553,5.72327125558,0.0,0.0,5.48122459637,1.0115996781,135.10464731,135.10464731
 03/15  06:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,162.772522736,162.772522736
 03/15  07:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,144.649268947,144.649268947
 03/15  08:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,116.269589662,116.269589662
