Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  09:00:00,69.3659678478,10.9305493776,0.0,0.0,49.3310213673,9.10439710289,84.4853802184,84.4853802184
 03/15  10:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,67.5848253877,67.5848253877
 03/15  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.8481117255,57.8481117255
 03/15  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,55.1529928338,55.1529928338
 03/15  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.3217219566,50.3217219566
 03/15  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.4646709836,47.4646709836
 03/15  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.1242304644,46.1242304644
 03/15  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.5132067358,46.5132067358
 03/15  17:00:00,22.7354114317,2.24533893017,0.0,0.0,16.4436737891,4.04639871239,42.2335879425,42.2335879425
 03/15  18:00:00,8.81739890303,2.32457462857,0.0,0.0,5.48122459637,1.0115996781,44.3717702205,44.3717702205
 03/15  19:00:00,18.9607025891,3.54487831464,0.0,0.0,5.48122459637,1.0115996781,68.2371943934,68.2371943934
 03/15  20:00:00,18.2641106926,2.84828641815,0.0,0.0,5.48122459637,1.0115996781,54.7772764039,54.7772764039
 03/15  21:00:00,19.4364116493,4.02058737483,0.0,0.0,5.48122459637,1.0115996781,77.7684311618,77.7684311618
 03/15  22:00:00,18.5220987123,3.10627443784,0.0,0.0,5.48122459637,1.0115996781,59.9321941427,59.9321941427
 03/15  23:00:00,19.6946368288,4.27881255438,0.0,0.0,5.48122459637,1.0115996781,82.9855592291,82.9855592291
 03/15  24:00:00,18.6590192927,3.24319501825,0.0,0.0,5.48122459637,1.0115996781,62.7012807193,62.7012807193
 03/16  01:00:00,19.8127524764,4.3969282019,0.0,0.0,5.48122459637,1.0115996781,85.4151323472,85.4151323472
 03/16  02:00:00,18.7221993475,3.30637507307,0.0,0.0,5.48122459637,1.0115996781,64.0095115736,64.0095115736
 03/16  03:00:00,20.0784707993,4.66264652481,0.0,0.0,5.48122459637,1.0115996781,87.3699943646,87.3699943646
 03/16  04:00:00,19.0908027482,3.67497847369,0.0,0.0,5.48122459637,1.0115996781,68.5769037452,68.5769037452
 03/16  05:00:00,20.3143715653,4.89854729088,0.0,0.0,5.48122459637,1.0115996781,94.8808172691,94.8808172691
 03/16  06:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,115.935539338,115.935539338
 03/16  07:00:00,39.4006128203,10.9305493776,0.0,0.0,21.9248983855,5.05799839049,96.7017251783,96.7017251783
 03/16  08:00:00,57.3541772147,10.8928076153,0.0,0.0,38.3685721746,8.09279742479,84.1590722017,84.1590722017
 03/16  09:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,70.7867056982,70.7867056982
 03/16  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.4255960734,59.4255960734
 03/16  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.8140004984,46.8140004984
 03/16  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,36.8571660078,36.8571660078
 03/16  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.8984893687,25.8984893687
 03/16  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.7373960251,21.7373960251
 03/16  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.7685374187,21.7685374187
 03/16  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,24.2188827211,24.2188827211
 03/16  17:00:00,21.9202552399,1.43018273844,0.0,0.0,16.4436737891,4.04639871239,26.7792858987,26.7792858987
 03/16  18:00:00,8.21530810356,1.72248382909,0.0,0.0,5.48122459637,1.0115996781,32.9584416645,32.9584416645
 03/16  19:00:00,18.190874093,2.77504981857,0.0,0.0,5.48122459637,1.0115996781,52.9777208976,52.9777208976
 03/16  20:00:00,17.8487543544,2.43293007997,0.0,0.0,5.48122459637,1.0115996781,47.1153919148,47.1153919148
 03/16  21:00:00,18.8300319877,3.41420771321,0.0,0.0,5.48122459637,1.0115996781,65.5144587294,65.5144587294
 03/16  22:00:00,18.1734082322,2.75758395774,0.0,0.0,5.48122459637,1.0115996781,53.6171038057,53.6171038057
 03/16  23:00:00,19.1379782361,3.72215396163,0.0,0.0,5.48122459637,1.0115996781,71.6309444839,71.6309444839
 03/16  24:00:00,18.4031068254,2.98728255096,0.0,0.0,5.48122459637,1.0115996781,58.2484766211,58.2484766211
 03/17  01:00:00,19.3268548742,3.9110305997,0.0,0.0,5.48122459637,1.0115996781,75.4212275714,75.4212275714
 03/17  02:00:00,18.5302458655,3.11442159108,0.0,0.0,5.48122459637,1.0115996781,60.8407438775,60.8407438775
 03/17  03:00:00,19.6250413557,4.20921708121,0.0,0.0,5.48122459637,1.0115996781,81.3328806981,81.3328806981
 03/17  04:00:00,18.8963310688,3.48050679429,0.0,0.0,5.48122459637,1.0115996781,68.1343533522,68.1343533522
 03/17  05:00:00,20.0260608044,4.61023652991,0.0,0.0,5.48122459637,1.0115996781,89.287889541,89.287889541
 03/17  06:00:00,26.5870589836,11.1712347091,0.0,0.0,5.48122459637,1.0115996781,110.526945955,110.526945955
 03/17  07:00:00,39.3504700429,10.8804066002,0.0,0.0,21.9248983855,5.05799839049,94.0394623047,94.0394623047
 03/17  08:00:00,57.3913802598,10.9300106605,0.0,0.0,38.3685721746,8.09279742479,79.3448174414,79.3448174414
 03/17  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.1360622831,63.1360622831
 03/17  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.4170445931,48.4170445931
 03/17  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,35.2924645272,35.2924645272
 03/17  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,28.7283529702,28.7283529702
 03/17  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.4117682924,23.4117682924
 03/17  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.0627753446,21.0627753446
 03/17  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.4636673918,20.4636673918
 03/17  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.3065943598,21.3065943598
 03/17  17:00:00,21.759166462,1.26909396053,0.0,0.0,16.4436737891,4.04639871239,23.7624665611,23.7624665611
 03/17  18:00:00,8.06497524787,1.57215097341,0.0,0.0,5.48122459637,1.0115996781,30.0508569243,30.0508569243
 03/17  19:00:00,18.0423487214,2.62652444691,0.0,0.0,5.48122459637,1.0115996781,50.3799352353,50.3799352353
 03/17  20:00:00,17.6633147735,2.24749049904,0.0,0.0,5.48122459637,1.0115996781,43.3034914905,43.3034914905
 03/17  21:00:00,18.6735923787,3.2577681042,0.0,0.0,5.48122459637,1.0115996781,62.7788416853,62.7788416853
 03/17  22:00:00,18.020603852,2.6047795775,0.0,0.0,5.48122459637,1.0115996781,50.3628034229,50.3628034229
 03/17  23:00:00,19.0366541018,3.62082982729,0.0,0.0,5.48122459637,1.0115996781,70.0222716191,70.0222716191
 03/17  24:00:00,18.2349799158,2.81915564137,0.0,0.0,5.48122459637,1.0115996781,54.6434428615,54.6434428615
 03/18  01:00:00,19.2765945979,3.86077032347,0.0,0.0,5.48122459637,1.0115996781,74.8511456881,74.8511456881
 03/18  02:00:00,18.3925736048,2.97674933033,0.0,0.0,5.48122459637,1.0115996781,57.8007589829,57.8007589829
 03/18  03:00:00,19.503863252,4.08803897752,0.0,0.0,5.48122459637,1.0115996781,79.4187168727,79.4187168727
 03/18  04:00:00,18.6527881552,3.23696388077,0.0,0.0,5.48122459637,1.0115996781,62.958748188,62.958748188
 03/18  05:00:00,19.9206802385,4.50485596401,0.0,0.0,5.48122459637,1.0115996781,87.6878529545,87.6878529545
 03/18  06:00:00,18.9416273494,3.52580307489,0.0,0.0,5.48122459637,1.0115996781,68.6414074456,68.6414074456
 03/18  07:00:00,18.9105403188,10.9305493776,0.0,0.0,5.48122459637,1.0115996781,120.814310117,120.814310117
 03/18  08:00:00,18.3848305528,10.8804066002,0.0,0.0,5.48122459637,2.0231993562,95.8370243969,95.8370243969
 03/18  09:00:00,28.1313484042,10.9300106605,0.0,0.0,13.1549390313,4.04639871239,75.970596345,75.970596345
 03/18  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,58.8415178871,58.8415178871
 03/18  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,44.5758148545,44.5758148545
 03/18  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,37.8033551696,37.8033551696
 03/18  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,33.1839603381,33.1839603381
 03/18  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,28.8405129514,28.8405129514
 03/18  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,25.899559382,25.899559382
 03/18  16:00:00,7.56076578986,1.0679415154,0.0,0.0,5.48122459637,1.0115996781,19.9605805207,19.9605805207
 03/18  17:00:00,7.52207538444,1.02925110998,0.0,0.0,5.48122459637,1.0115996781,19.1807639734,19.1807639734
 03/18  18:00:00,8.34013068825,1.84730641378,0.0,0.0,5.48122459637,1.0115996781,34.8821991685,34.8821991685
 03/18  19:00:00,17.2793097024,1.86348542798,0.0,0.0,5.48122459637,1.0115996781,35.6778880435,35.6778880435
 03/18  20:00:00,18.4585374191,3.04271314463,0.0,0.0,5.48122459637,1.0115996781,58.3606022841,58.3606022841
 03/18  21:00:00,17.9962958522,2.58047157778,0.0,0.0,5.48122459637,1.0115996781,49.7161376853,49.7161376853
 03/18  22:00:00,19.1170290636,3.70120478912,0.0,0.0,5.48122459637,1.0115996781,71.3825378604,71.3825378604
 03/18  23:00:00,18.418496634,3.00267235954,0.0,0.0,5.48122459637,1.0115996781,58.0752428418,58.0752428418
 03/18  24:00:00,19.7049840794,4.28915980497,0.0,0.0,5.48122459637,1.0115996781,83.0846517376,83.0846517376
 03/19  01:00:00,18.8359490358,3.42012476136,0.0,0.0,5.48122459637,1.0115996781,66.3445593411,66.3445593411
 03/19  02:00:00,20.1419070258,4.72608275129,0.0,0.0,5.48122459637,1.0115996781,91.8254477866,91.8254477866
 03/19  03:00:00,19.0719755336,3.65615125913,0.0,0.0,5.48122459637,1.0115996781,71.0436016944,71.0436016944
 03/19  04:00:00,20.5997551223,5.18393084781,0.0,0.0,5.48122459637,1.0115996781,99.5739902602,99.5739902602
 03/19  05:00:00,19.5178717588,4.10204748438,0.0,0.0,5.48122459637,1.0115996781,82.6135537578,82.6135537578
 03/19  06:00:00,20.7994817293,5.38365745481,0.0,0.0,5.48122459637,1.0115996781,110.999784894,110.999784894
 03/19  07:00:00,12.1086413294,4.12865038828,0.0,0.0,5.48122459637,1.0115996781,87.5575031746,87.5575031746
 03/19  08:00:00,11.552542251,5.05971797655,0.0,0.0,5.48122459637,1.0115996781,101.128597327,101.128597327
 03/19  09:00:00,9.7750199897,3.28219571523,0.0,0.0,5.48122459637,1.0115996781,62.4513298007,62.4513298007
 03/19  10:00:00,10.0974875462,3.60466327177,0.0,0.0,5.48122459637,1.0115996781,69.9319297297,69.9319297297
 03/19  11:00:00,8.70638830261,2.21356402815,0.0,0.0,5.48122459637,1.0115996781,42.7888687098,42.7888687098
 03/19  12:00:00,8.79652841675,2.30370414229,0.0,0.0,5.48122459637,1.0115996781,44.4028220438,44.4028220438
 03/19  13:00:00,7.86845707716,1.3756328027,0.0,0.0,5.48122459637,1.0115996781,26.5381171358,26.5381171358
 03/19  14:00:00,8.01089658644,1.51807231197,0.0,0.0,5.48122459637,1.0115996781,29.1420177886,29.1420177886
 03/19  15:00:00,7.51322778546,1.020403511,0.0,0.0,5.48122459637,1.0115996781,19.8269194627,19.8269194627
 03/19  16:00:00,7.91763969981,1.42481542535,0.0,0.0,5.48122459637,1.0115996781,27.6376789483,27.6376789483
 03/19  17:00:00,7.7207627944,1.22793851994,0.0,0.0,5.48122459637,1.0115996781,23.9227686998,23.9227686998
 03/19  18:00:00,8.4405955036,1.94777122914,0.0,0.0,5.48122459637,1.0115996781,37.7771733779,37.7771733779
 03/19  19:00:00,17.1198723328,1.70404805831,0.0,0.0,5.48122459637,1.0115996781,33.117435857,33.117435857
 03/19  20:00:00,17.9733755146,2.55755124011,0.0,0.0,5.48122459637,1.0115996781,49.5784224599,49.5784224599
 03/19  21:00:00,17.5202798288,2.10445555437,0.0,0.0,5.48122459637,1.0115996781,40.8484392344,40.8484392344
 03/19  22:00:00,18.5202710691,3.10444679459,0.0,0.0,5.48122459637,1.0115996781,60.1750945066,60.1750945066
 03/19  23:00:00,17.9326801232,2.51685584876,0.0,0.0,5.48122459637,1.0115996781,48.8786828962,48.8786828962
 03/19  24:00:00,19.0064203781,3.59059610363,0.0,0.0,5.48122459637,1.0115996781,69.7353123282,69.7353123282
 03/20  01:00:00,18.2837442845,2.86792001001,0.0,0.0,5.48122459637,1.0115996781,55.7829115416,55.7829115416
 03/20  02:00:00,19.4414080393,4.02558376488,0.0,0.0,5.48122459637,1.0115996781,78.3086805263,78.3086805263
 03/20  03:00:00,18.5368493424,3.1210250679,0.0,0.0,5.48122459637,1.0115996781,60.728273618,60.728273618
 03/20  04:00:00,19.6120553798,4.19623110531,0.0,0.0,5.48122459637,1.0115996781,81.6543316575,81.6543316575
 03/20  05:00:00,18.6382873697,3.2224630952,0.0,0.0,5.48122459637,1.0115996781,62.7038355772,62.7038355772
 03/20  06:00:00,26.3334339199,10.9176096454,0.0,0.0,5.48122459637,1.0115996781,115.081960107,115.081960107
 03/20  07:00:00,39.375272073,10.9052086304,0.0,0.0,21.9248983855,5.05799839049,95.7115558413,95.7115558413
 03/20  08:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,81.7748351277,81.7748351277
 03/20  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.385213293,66.385213293
 03/20  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.4291232259,51.4291232259
 03/20  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.3576029639,37.3576029639
 03/20  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,26.6584757592,26.6584757592
 03/20  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.91054774,14.91054774
 03/20  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.10487564268,7.10487564268
 03/20  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.69933795179,5.69933795179
 03/20  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.59252971291,5.59252971291
 03/20  17:00:00,20.9069691463,0.416896644766,0.0,0.0,16.4436737891,4.04639871239,7.81126666698,7.81126666698
 03/20  18:00:00,7.38250698835,0.889682713888,0.0,0.0,5.48122459637,1.0115996781,16.7093057718,16.7093057718
 03/20  19:00:00,16.9764629936,1.5606387191,0.0,0.0,5.48122459637,1.0115996781,29.4724009528,29.4724009528
 03/20  20:00:00,17.4472860122,2.03146173773,0.0,0.0,5.48122459637,1.0115996781,39.144030378,39.144030378
 03/20  21:00:00,18.0045704208,2.58874614638,0.0,0.0,5.48122459637,1.0115996781,49.3543056697,49.3543056697
 03/20  22:00:00,18.2213591725,2.80553489807,0.0,0.0,5.48122459637,1.0115996781,54.4765155983,54.4765155983
 03/20  23:00:00,18.7275590159,3.31173474148,0.0,0.0,5.48122459637,1.0115996781,63.4142477621,63.4142477621
 03/20  24:00:00,18.7285648855,3.31274061109,0.0,0.0,5.48122459637,1.0115996781,64.6844906258,64.6844906258
 03/21  01:00:00,19.1066845039,3.69086022947,0.0,0.0,5.48122459637,1.0115996781,70.844114341,70.844114341
 03/21  02:00:00,19.0247372252,3.60891295072,0.0,0.0,5.48122459637,1.0115996781,70.6819937137,70.6819937137
 03/21  03:00:00,19.4291508256,4.01332655113,0.0,0.0,5.48122459637,1.0115996781,77.1538646862,77.1538646862
 03/21  04:00:00,19.2773135764,3.86148930189,0.0,0.0,5.48122459637,1.0115996781,75.8055450561,75.8055450561
 03/21  05:00:00,19.6337404928,4.21791621833,0.0,0.0,5.48122459637,1.0115996781,81.1748234708,81.1748234708
 03/21  06:00:00,26.3185527018,10.9027284274,0.0,0.0,5.48122459637,1.0115996781,111.005206645,111.005206645
 03/21  07:00:00,37.8881054063,10.9052086304,0.0,0.0,21.9248983855,5.05799839049,98.7843110054,98.7843110054
 03/21  08:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,84.4602081778,84.4602081778
 03/21  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,67.2115901,67.2115901
 03/21  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.5882849602,50.5882849602
 03/21  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.2914266732,36.2914266732
 03/21  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,25.3672231919,25.3672231919
 03/21  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.808503562,14.808503562
 03/21  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.63034694378,8.63034694378
 03/21  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.53352608205,6.53352608205
 03/21  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.95293723844,6.95293723844
 03/21  17:00:00,21.1194300777,0.629357576218,0.0,0.0,16.4436737891,4.04639871239,11.8845775906,11.8845775906
 03/21  18:00:00,7.6925487764,1.19972450194,0.0,0.0,5.48122459637,1.0115996781,22.3802754794,22.3802754794
 03/21  19:00:00,17.108638322,1.69281404753,0.0,0.0,5.48122459637,1.0115996781,32.4714491886,32.4714491886
 03/21  20:00:00,17.7205679025,2.304743628,0.0,0.0,5.48122459637,1.0115996781,43.8868397973,43.8868397973
 03/21  21:00:00,17.9619663632,2.54614208878,0.0,0.0,5.48122459637,1.0115996781,49.3083762296,49.3083762296
 03/21  22:00:00,18.3802050725,2.96438079803,0.0,0.0,5.48122459637,1.0115996781,56.6732052127,56.6732052127
 03/21  23:00:00,18.3755199336,2.95969565917,0.0,0.0,5.48122459637,1.0115996781,57.6154539097,57.6154539097
 03/21  24:00:00,18.7217101865,3.30588591206,0.0,0.0,5.48122459637,1.0115996781,63.3742373259,63.3742373259
 03/22  01:00:00,18.6594055594,3.2435812849,0.0,0.0,5.48122459637,1.0115996781,63.3712426874,63.3712426874
 03/22  02:00:00,19.0201927403,3.60436846579,0.0,0.0,5.48122459637,1.0115996781,69.2413535377,69.2413535377
 03/22  03:00:00,18.9063819038,3.49055762938,0.0,0.0,5.48122459637,1.0115996781,68.3885600237,68.3885600237
 03/22  04:00:00,19.1266127588,3.71078848438,0.0,0.0,5.48122459637,1.0115996781,71.374855496,71.374855496
 03/22  05:00:00,18.8154428005,3.39961852607,0.0,0.0,5.48122459637,1.0115996781,66.6300729756,66.6300729756
 03/22  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,93.4904018468,93.4904018468
 03/22  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,77.6553906892,77.6553906892
 03/22  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,59.6878806007,59.6878806007
 03/22  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.2107350539,40.2107350539
 03/22  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.0393686161,23.0393686161
 03/22  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.43935587014,8.43935587014
 03/22  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.39207202152,5.39207202152
 03/22  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.7628296991,2.7628296991
 03/22  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.684594637683,0.684594637683
 03/22  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  01:00:00,15.5697621951,0.153937920621,0.0,0.0,5.48122459637,1.0115996781,2.92068799922,2.92068799922
 03/23  02:00:00,15.5214584215,0.105634147056,0.0,0.0,5.48122459637,1.0115996781,1.96597348513,1.96597348513
 03/23  03:00:00,15.748318402,0.332494127581,0.0,0.0,5.48122459637,1.0115996781,6.25213132731,6.25213132731
 03/23  04:00:00,16.2368706461,0.821046371588,0.0,0.0,5.48122459637,1.0115996781,15.8346262877,15.8346262877
 03/23  05:00:00,16.2790569406,0.863232666171,0.0,0.0,5.48122459637,1.0115996781,16.6212261961,16.6212261961
 03/23  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,40.6210488235,40.6210488235
 03/23  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,34.3217706074,34.3217706074
 03/23  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,27.9811421799,27.9811421799
 03/23  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.3120388645,17.3120388645
 03/23  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.07344149032,8.07344149032
 03/23  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.66447483103,5.66447483103
 03/23  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,4.56958937895,4.56958937895
 03/23  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.87994912335,2.87994912335
 03/23  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.92558705147,1.92558705147
 03/23  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.17180490299,1.17180490299
 03/23  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.742802132739,0.742802132739
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  20:00:00,15.9061755975,0.490351322986,0.0,0.0,5.48122459637,1.0115996781,9.22255042008,9.22255042008
 03/23  21:00:00,16.6432960077,1.22747173326,0.0,0.0,5.48122459637,1.0115996781,23.290812379,23.290812379
 03/23  22:00:00,16.591074388,1.17525011356,0.0,0.0,5.48122459637,1.0115996781,22.5556244411,22.5556244411
 03/23  23:00:00,17.12261896,1.70679468555,0.0,0.0,5.48122459637,1.0115996781,32.764276904,32.764276904
 03/23  24:00:00,16.7195549441,1.30373066962,0.0,0.0,5.48122459637,1.0115996781,25.1372149493,25.1372149493
 03/24  01:00:00,17.1887402589,1.77291598445,0.0,0.0,5.48122459637,1.0115996781,34.1670525292,34.1670525292
 03/24  02:00:00,16.7718602705,1.35603599599,0.0,0.0,5.48122459637,1.0115996781,26.2542632439,26.2542632439
 03/24  03:00:00,17.3322026614,1.91637838696,0.0,0.0,5.48122459637,1.0115996781,37.0639583758,37.0639583758
 03/24  04:00:00,16.9067240542,1.49089977976,0.0,0.0,5.48122459637,1.0115996781,28.9392434255,28.9392434255
 03/24  05:00:00,17.4352430242,2.01941874971,0.0,0.0,5.48122459637,1.0115996781,39.1433355045,39.1433355045
 03/24  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,48.9194535511,48.9194535511
 03/24  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,36.8052493366,36.8052493366
 03/24  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,23.4416747753,23.4416747753
 03/24  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.480017235,11.480017235
 03/24  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.16785032161,8.16785032161
 03/24  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.30905660232,5.30905660232
 03/24  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,3.28789020155,3.28789020155
 03/24  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.12924979316,2.12924979316
 03/24  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.35400545316,1.35400545316
 03/24  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.530366269051,0.530366269051
 03/24  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  23:00:00,15.9819894046,0.566165130172,0.0,0.0,5.48122459637,1.0115996781,10.8919444729,10.8919444729
 03/24  24:00:00,16.3006380294,0.884813754917,0.0,0.0,5.48122459637,1.0115996781,17.2261275223,17.2261275223
 03/25  01:00:00,16.5630802919,1.14725601741,0.0,0.0,5.48122459637,1.0115996781,22.3216699284,22.3216699284
 03/25  02:00:00,16.8900540235,1.47422974902,0.0,0.0,5.48122459637,1.0115996781,28.6152397354,28.6152397354
 03/25  03:00:00,16.9773947182,1.5615704437,0.0,0.0,5.48122459637,1.0115996781,30.4085300812,30.4085300812
 03/25  04:00:00,17.2922725408,1.87644826638,0.0,0.0,5.48122459637,1.0115996781,36.4330478348,36.4330478348
 03/25  05:00:00,17.3355907511,1.91976647659,0.0,0.0,5.48122459637,1.0115996781,37.397014486,37.397014486
 03/25  06:00:00,17.6714650326,2.25564075811,0.0,0.0,5.48122459637,1.0115996781,43.7930439768,43.7930439768
 03/25  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,58.5478961897,58.5478961897
 03/25  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,44.6768954884,44.6768954884
 03/25  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,28.6545125311,28.6545125311
 03/25  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,14.9089782218,14.9089782218
 03/25  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,8.4901458209,8.4901458209
 03/25  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,7.45595890569,7.45595890569
 03/25  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.37955446285,6.37955446285
 03/25  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.01290777652,6.01290777652
 03/25  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.08671103568,6.08671103568
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  18:00:00,6.7487890963,0.25596482184,0.0,0.0,5.48122459637,1.0115996781,4.86768127678,4.86768127678
 03/25  19:00:00,14.7153893533,0.786731745525,0.0,0.0,5.48122459637,1.0115996781,14.8864345605,14.8864345605
 03/25  20:00:00,16.4925046136,1.07668033916,0.0,0.0,5.48122459637,1.0115996781,20.6924601074,20.6924601074
 03/25  21:00:00,16.8036619023,1.38783762787,0.0,0.0,5.48122459637,1.0115996781,26.5566308034,26.5566308034
 03/25  22:00:00,16.9169648528,1.50114057835,0.0,0.0,5.48122459637,1.0115996781,29.0504289845,29.0504289845
 03/25  23:00:00,17.1430912301,1.72726695566,0.0,0.0,5.48122459637,1.0115996781,33.1833438078,33.1833438078
 03/25  24:00:00,17.1834868841,1.76766260964,0.0,0.0,5.48122459637,1.0115996781,34.333132436,34.333132436
 03/26  01:00:00,17.4292486071,2.01342433262,0.0,0.0,5.48122459637,1.0115996781,38.7620680915,38.7620680915
 03/26  02:00:00,17.4117251467,1.99590087225,0.0,0.0,5.48122459637,1.0115996781,38.8817707043,38.8817707043
 03/26  03:00:00,17.5816112742,2.16578699971,0.0,0.0,5.48122459637,1.0115996781,41.740378886,41.740378886
 03/26  04:00:00,17.4869536605,2.07112938603,0.0,0.0,5.48122459637,1.0115996781,40.3955036955,40.3955036955
 03/26  05:00:00,17.7109057197,2.29508144527,0.0,0.0,5.48122459637,1.0115996781,44.2379645926,44.2379645926
 03/26  06:00:00,17.7863687,2.3705444255,0.0,0.0,5.48122459637,1.0115996781,46.2763378586,46.2763378586
 03/26  07:00:00,9.15663173424,2.66380745977,0.0,0.0,5.48122459637,1.0115996781,51.3551152373,51.3551152373
 03/26  08:00:00,8.94519171269,2.45236743822,0.0,0.0,5.48122459637,1.0115996781,47.8782519813,47.8782519813
 03/26  09:00:00,9.04475213722,2.55192786276,0.0,0.0,5.48122459637,1.0115996781,49.1709533119,49.1709533119
 03/26  10:00:00,8.86856939206,2.3757451176,0.0,0.0,5.48122459637,1.0115996781,46.3723338201,46.3723338201
 03/26  11:00:00,8.98265274628,2.48982847182,0.0,0.0,5.48122459637,1.0115996781,48.0526749918,48.0526749918
 03/26  12:00:00,8.79994477789,2.30712050342,0.0,0.0,5.48122459637,1.0115996781,45.0876042063,45.0876042063
 03/26  13:00:00,8.79760100057,2.30477672611,0.0,0.0,5.48122459637,1.0115996781,44.4890297352,44.4890297352
 03/26  14:00:00,8.60440453467,2.11158026021,0.0,0.0,5.48122459637,1.0115996781,41.3083474251,41.3083474251
 03/26  15:00:00,8.74918206941,2.25635779495,0.0,0.0,5.48122459637,1.0115996781,43.5536152294,43.5536152294
 03/26  16:00:00,8.6248997283,2.13207545384,0.0,0.0,5.48122459637,1.0115996781,41.5444510416,41.5444510416
 03/26  17:00:00,8.85250691988,2.35968264541,0.0,0.0,5.48122459637,1.0115996781,45.5058959793,45.5058959793
 03/26  18:00:00,8.90750039231,2.41467611785,0.0,0.0,5.48122459637,1.0115996781,47.1862112506,47.1862112506
 03/26  19:00:00,16.7917848118,2.86312720402,0.0,0.0,5.48122459637,1.0115996781,55.2182022995,55.2182022995
 03/26  20:00:00,18.3845612454,2.96873697096,0.0,0.0,5.48122459637,1.0115996781,58.0829494097,58.0829494097
 03/26  21:00:00,18.8113790884,3.39555481393,0.0,0.0,5.48122459637,1.0115996781,65.5167381919,65.5167381919
 03/26  22:00:00,18.7507593787,3.33493510424,0.0,0.0,5.48122459637,1.0115996781,65.3616811358,65.3616811358
 03/26  23:00:00,19.1528720031,3.73704772867,0.0,0.0,5.48122459637,1.0115996781,72.1597142499,72.1597142499
 03/26  24:00:00,19.0116693714,3.59584509695,0.0,0.0,5.48122459637,1.0115996781,70.5831979501,70.5831979501
 03/27  01:00:00,19.3742785932,3.9584543187,0.0,0.0,5.48122459637,1.0115996781,76.4770007472,76.4770007472
 03/27  02:00:00,19.1506360914,3.73481181689,0.0,0.0,5.48122459637,1.0115996781,73.3695592179,73.3695592179
 03/27  03:00:00,19.4863656012,4.07054132678,0.0,0.0,5.48122459637,1.0115996781,78.6548776926,78.6548776926
 03/27  04:00:00,19.2678912821,3.85206700767,0.0,0.0,5.48122459637,1.0115996781,75.7256680544,75.7256680544
 03/27  05:00:00,19.6607327873,4.24490851281,0.0,0.0,5.48122459637,1.0115996781,82.0694032914,82.0694032914
 03/27  06:00:00,24.809064208,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,111.152251372,111.152251372
 03/27  07:00:00,37.8633033762,10.8804066002,0.0,0.0,21.9248983855,5.05799839049,95.7617494537,95.7617494537
 03/27  08:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,77.3604222092,77.3604222092
 03/27  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.3122688771,55.3122688771
 03/27  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.0889702528,36.0889702528
 03/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.7888111652,20.7888111652
 03/27  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,10.067460148,10.067460148
 03/27  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.12260459281,6.12260459281
 03/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.50719776169,4.50719776169
 03/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.54364149591,3.54364149591
 03/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.91865726928,3.91865726928
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/27  19:00:00,14.538881291,0.61022368323,0.0,0.0,5.48122459637,1.0115996781,11.510375049,11.510375049
 03/27  20:00:00,16.4954858002,1.07966152576,0.0,0.0,5.48122459637,1.0115996781,20.3517044986,20.3517044986
 03/27  21:00:00,16.7492738559,1.33344958148,0.0,0.0,5.48122459637,1.0115996781,25.455026262,25.455026262
 03/27  22:00:00,17.0786707021,1.66284642766,0.0,0.0,5.48122459637,1.0115996781,31.8622264698,31.8622264698
 03/27  23:00:00,17.0204811561,1.60465688162,0.0,0.0,5.48122459637,1.0115996781,30.8192801883,30.8192801883
 03/27  24:00:00,17.1319512682,1.71612699374,0.0,0.0,5.48122459637,1.0115996781,33.0232142639,33.0232142639
 03/28  01:00:00,16.9300671321,1.51424285768,0.0,0.0,5.48122459637,1.0115996781,29.1713912624,29.1713912624
 03/28  02:00:00,16.9787019784,1.56287770392,0.0,0.0,5.48122459637,1.0115996781,30.1408444571,30.1408444571
 03/28  03:00:00,16.7964339273,1.38060965281,0.0,0.0,5.48122459637,1.0115996781,26.6402827178,26.6402827178
 03/28  04:00:00,16.9324798384,1.51665556394,0.0,0.0,5.48122459637,1.0115996781,29.3247194559,29.3247194559
 03/28  05:00:00,16.8894780776,1.47365380317,0.0,0.0,5.48122459637,1.0115996781,28.4893054659,28.4893054659
 03/28  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,44.1728169997,44.1728169997
 03/28  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,31.8106639868,31.8106639868
 03/28  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,23.4688961717,23.4688961717
 03/28  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.0737863213,18.0737863213
 03/28  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.0839342654,11.0839342654
 03/28  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.21088395625,8.21088395625
 03/28  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.64294491721,7.64294491721
 03/28  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.98375495874,6.98375495874
 03/28  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.97480495971,6.97480495971
 03/28  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.83898443751,6.83898443751
 03/28  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.53538099495,6.53538099495
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.74364736227,0.250823087803,0.0,0.0,5.48122459637,1.0115996781,4.76236894102,4.76236894102
 03/28  19:00:00,14.4406672371,0.512009629278,0.0,0.0,5.48122459637,1.0115996781,9.66620469961,9.66620469961
 03/28  20:00:00,15.9181562306,0.502331956097,0.0,0.0,5.48122459637,1.0115996781,9.51823124421,9.51823124421
 03/28  21:00:00,16.1263535512,0.710529276694,0.0,0.0,5.48122459637,1.0115996781,13.611858884,13.611858884
 03/28  22:00:00,16.2336894491,0.817865174666,0.0,0.0,5.48122459637,1.0115996781,15.7834603498,15.7834603498
 03/28  23:00:00,16.4655823821,1.04975810767,0.0,0.0,5.48122459637,1.0115996781,20.2962071309,20.2962071309
 03/28  24:00:00,16.918043554,1.50221927949,0.0,0.0,5.48122459637,1.0115996781,29.1640183385,29.1640183385
 03/29  01:00:00,17.0863985272,1.6705742527,0.0,0.0,5.48122459637,1.0115996781,32.4482952609,32.4482952609
 03/29  02:00:00,17.4480049896,2.03218071511,0.0,0.0,5.48122459637,1.0115996781,39.5200553591,39.5200553591
 03/29  03:00:00,17.4074137476,1.99158947318,0.0,0.0,5.48122459637,1.0115996781,38.7273404441,38.7273404441
 03/29  04:00:00,17.7024072039,2.28658292948,0.0,0.0,5.48122459637,1.0115996781,44.4877016695,44.4877016695
 03/29  05:00:00,17.5990046104,2.18318033595,0.0,0.0,5.48122459637,1.0115996781,42.4573570953,42.4573570953
 03/29  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,65.4430491956,65.4430491956
 03/29  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,56.2264771403,56.2264771403
 03/29  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,49.5829982865,49.5829982865
 03/29  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.3286843864,45.3286843864
 03/29  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.9159673549,37.9159673549
 03/29  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,28.4389174516,28.4389174516
 03/29  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,21.2568462855,21.2568462855
 03/29  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,13.6078689765,13.6078689765
 03/29  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.6534817331,11.6534817331
 03/29  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.8407577789,12.8407577789
 03/29  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.9279878338,15.9279878338
 03/29  17:00:00,21.6438239813,1.15375147978,0.0,0.0,16.4436737891,4.04639871239,21.6388716072,21.6388716072
 03/29  18:00:00,8.37070413208,1.87787985761,0.0,0.0,5.48122459637,1.0115996781,35.8030848899,35.8030848899
 03/29  19:00:00,16.0708177783,2.14216017047,0.0,0.0,5.48122459637,1.0115996781,41.4452215961,41.4452215961
 03/29  20:00:00,17.9775157961,2.56169152168,0.0,0.0,5.48122459637,1.0115996781,49.1473380684,49.1473380684
 03/29  21:00:00,17.9810779468,2.56525367231,0.0,0.0,5.48122459637,1.0115996781,49.8193030194,49.8193030194
 03/29  22:00:00,18.2923031011,2.8764788266,0.0,0.0,5.48122459637,1.0115996781,55.3119229451,55.3119229451
 03/29  23:00:00,18.1353543748,2.71953010029,0.0,0.0,5.48122459637,1.0115996781,52.9533529445,52.9533529445
 03/29  24:00:00,18.3811725111,2.96534823666,0.0,0.0,5.48122459637,1.0115996781,57.0920366881,57.0920366881
 03/30  01:00:00,18.3325990747,2.91677480019,0.0,0.0,5.48122459637,1.0115996781,56.9305666478,56.9305666478
 03/30  02:00:00,18.7636669777,3.34784270329,0.0,0.0,5.48122459637,1.0115996781,64.5635990691,64.5635990691
 03/30  03:00:00,18.7444393373,3.32861506286,0.0,0.0,5.48122459637,1.0115996781,65.1729970519,65.1729970519
 03/30  04:00:00,19.2150484598,3.7992241853,0.0,0.0,5.48122459637,1.0115996781,73.3728970057,73.3728970057
 03/30  05:00:00,19.0709939342,3.65516965974,0.0,0.0,5.48122459637,1.0115996781,71.7268169786,71.7268169786
 03/30  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,105.717695629,105.717695629
 03/30  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,90.0113742049,90.0113742049
 03/30  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,69.3925036189,69.3925036189
 03/30  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.3043877685,44.3043877685
 03/30  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.9438482171,23.9438482171
 03/30  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.437313369,11.437313369
 03/30  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.24499242783,7.24499242783
 03/30  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.56836152978,5.56836152978
 03/30  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.33666678706,4.33666678706
 03/30  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.3741408159,3.3741408159
 03/30  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.31629896176,3.31629896176
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.70594392999,0.213119655528,0.0,0.0,5.48122459637,1.0115996781,4.03726662955,4.03726662955
 03/30  19:00:00,14.7723487743,0.843691166508,0.0,0.0,5.48122459637,1.0115996781,15.8325216658,15.8325216658
 03/30  20:00:00,16.8502662516,1.43444197714,0.0,0.0,5.48122459637,1.0115996781,27.5020631961,27.5020631961
 03/30  21:00:00,17.4212800776,2.00545580309,0.0,0.0,5.48122459637,1.0115996781,38.2249702527,38.2249702527
 03/30  22:00:00,17.6271403153,2.21131604086,0.0,0.0,5.48122459637,1.0115996781,42.8443061637,42.8443061637
 03/30  23:00:00,18.0337807029,2.61795642839,0.0,0.0,5.48122459637,1.0115996781,50.0838485881,50.0838485881
 03/30  24:00:00,18.1546130126,2.73878873812,0.0,0.0,5.48122459637,1.0115996781,53.3170346887,53.3170346887
 03/31  01:00:00,18.5489262918,3.13310201738,0.0,0.0,5.48122459637,1.0115996781,60.1226855327,60.1226855327
 03/31  02:00:00,18.4938078674,3.07798359296,0.0,0.0,5.48122459637,1.0115996781,60.1493349334,60.1493349334
 03/31  03:00:00,18.8019238634,3.38609958895,0.0,0.0,5.48122459637,1.0115996781,65.0972725028,65.0972725028
 03/31  04:00:00,18.7159738422,3.30014956769,0.0,0.0,5.48122459637,1.0115996781,64.6557181451,64.6557181451
 03/31  05:00:00,19.0285743274,3.61275005289,0.0,0.0,5.48122459637,1.0115996781,69.5509380912,69.5509380912
 03/31  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,95.0877620305,95.0877620305
 03/31  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,81.3930606071,81.3930606071
 03/31  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,63.6836539038,63.6836539038
 03/31  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.3051951613,43.3051951613
 03/31  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.4972447124,25.4972447124
 03/31  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.9904896274,10.9904896274
 03/31  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,6.95009162842,6.95009162842
 03/31  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.87928650357,4.87928650357
 03/31  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.02110805015,4.02110805015
 03/31  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.43862699738,4.43862699738
 03/31  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.33484170356,5.33484170356
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.88548019494,0.392655920471,0.0,0.0,5.48122459637,1.0115996781,7.38776285711,7.38776285711
 03/31  19:00:00,12.9928996942,0.551408753107,0.0,0.0,5.48122459637,1.0115996781,10.3820678609,10.3820678609
 03/31  20:00:00,16.5336198838,1.11779560931,0.0,0.0,5.48122459637,1.0115996781,21.2159038285,21.2159038285
 03/31  21:00:00,16.4584956941,1.04267141959,0.0,0.0,5.48122459637,1.0115996781,20.1300812548,20.1300812548
 03/31  22:00:00,16.9952582529,1.57943397847,0.0,0.0,5.48122459637,1.0115996781,30.2217499022,30.2217499022
 03/31  23:00:00,16.7292834151,1.31345914068,0.0,0.0,5.48122459637,1.0115996781,25.4985848616,25.4985848616
 03/31  24:00:00,17.2326191626,1.81679488809,0.0,0.0,5.48122459637,1.0115996781,34.895909366,34.895909366
 04/01  01:00:00,16.8771212263,1.4612969518,0.0,0.0,5.48122459637,1.0115996781,28.4875211908,28.4875211908
 04/01  02:00:00,17.3769725974,1.96114832298,0.0,0.0,5.48122459637,1.0115996781,37.754251014,37.754251014
 04/01  03:00:00,16.9524045183,1.53658024379,0.0,0.0,5.48122459637,1.0115996781,30.0180584052,30.0180584052
 04/01  04:00:00,17.4317397929,2.01591551839,0.0,0.0,5.48122459637,1.0115996781,38.864204725,38.864204725
 04/01  05:00:00,16.9965178376,1.58069356317,0.0,0.0,5.48122459637,1.0115996781,30.912808944,30.912808944
 04/01  06:00:00,16.0275041181,2.09884651033,0.0,0.0,5.48122459637,1.0115996781,40.5117546638,40.5117546638
 04/01  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,49.4843940497,49.4843940497
 04/01  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,38.6201048164,38.6201048164
 04/01  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,25.2838009818,25.2838009818
 04/01  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,12.8323517404,12.8323517404
 04/01  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,9.31611153088,9.31611153088
 04/01  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.41959431532,9.41959431532
 04/01  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.99780649712,8.99780649712
 04/01  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.36161840113,8.36161840113
 04/01  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.35896082269,6.35896082269
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,7.12166405455,0.62883978009,0.0,0.0,5.48122459637,1.0115996781,11.9618631992,11.9618631992
 04/01  19:00:00,13.4213115433,0.979820602169,0.0,0.0,5.48122459637,1.0115996781,18.615360696,18.615360696
 04/01  20:00:00,16.6399073464,1.22408307189,0.0,0.0,5.48122459637,1.0115996781,23.6361622718,23.6361622718
 04/01  21:00:00,16.9327386637,1.51691438924,0.0,0.0,5.48122459637,1.0115996781,29.0331440057,29.0331440057
 04/01  22:00:00,17.0198761815,1.60405190707,0.0,0.0,5.48122459637,1.0115996781,31.149152167,31.149152167
 04/01  23:00:00,17.1941208552,1.77829658071,0.0,0.0,5.48122459637,1.0115996781,34.0813511775,34.0813511775
 04/01  24:00:00,17.2207197453,1.8048954708,0.0,0.0,5.48122459637,1.0115996781,35.1056806488,35.1056806488
 04/02  01:00:00,17.4966143594,2.08079008489,0.0,0.0,5.48122459637,1.0115996781,39.9417514684,39.9417514684
 04/02  02:00:00,17.56507783,2.14925355555,0.0,0.0,5.48122459637,1.0115996781,41.9196300541,41.9196300541
 04/02  03:00:00,17.8220592738,2.40623499933,0.0,0.0,5.48122459637,1.0115996781,46.2397554608,46.2397554608
 04/02  04:00:00,17.7973275863,2.38150331187,0.0,0.0,5.48122459637,1.0115996781,46.4742917784,46.4742917784
 04/02  05:00:00,18.0459257143,2.63010143986,0.0,0.0,5.48122459637,1.0115996781,50.5466224332,50.5466224332
 04/02  06:00:00,15.0397117085,2.59822076742,0.0,0.0,5.48122459637,1.0115996781,50.7647398196,50.7647398196
 04/02  07:00:00,9.28293437611,2.79011010164,0.0,0.0,5.48122459637,1.0115996781,53.6480863243,53.6480863243
 04/02  08:00:00,9.09548638626,2.60266211179,0.0,0.0,5.48122459637,1.0115996781,50.8735999669,50.8735999669
 04/02  09:00:00,9.06371369968,2.57088942521,0.0,0.0,5.48122459637,1.0115996781,49.4421291783,49.4421291783
 04/02  10:00:00,8.70106869104,2.20824441657,0.0,0.0,5.48122459637,1.0115996781,43.1978311327,43.1978311327
 04/02  11:00:00,8.51751431706,2.0246900426,0.0,0.0,5.48122459637,1.0115996781,38.9780811637,38.9780811637
 04/02  12:00:00,8.26795874153,1.77513446706,0.0,0.0,5.48122459637,1.0115996781,34.7402572215,34.7402572215
 04/02  13:00:00,8.20347816033,1.71065388586,0.0,0.0,5.48122459637,1.0115996781,32.9795749656,32.9795749656
 04/02  14:00:00,8.02567533144,1.53285105698,0.0,0.0,5.48122459637,1.0115996781,30.0646296828,30.0646296828
 04/02  15:00:00,8.04697179261,1.55414751815,0.0,0.0,5.48122459637,1.0115996781,29.9877473506,29.9877473506
 04/02  16:00:00,7.99240732573,1.49958305127,0.0,0.0,5.48122459637,1.0115996781,29.4116472548,29.4116472548
 04/02  17:00:00,8.13818278124,1.64535850677,0.0,0.0,5.48122459637,1.0115996781,31.7355460205,31.7355460205
 04/02  18:00:00,8.26123398308,1.76840970861,0.0,0.0,5.48122459637,1.0115996781,34.637211998,34.637211998
 04/02  19:00:00,14.5533667363,2.11187579516,0.0,0.0,5.48122459637,1.0115996781,40.6697574323,40.6697574323
 04/02  20:00:00,17.6918583538,2.27603407935,0.0,0.0,5.48122459637,1.0115996781,44.5124627478,44.5124627478
 04/02  21:00:00,18.0461144364,2.63029016192,0.0,0.0,5.48122459637,1.0115996781,50.609195362,50.609195362
 04/02  22:00:00,18.0749830564,2.65915878189,0.0,0.0,5.48122459637,1.0115996781,52.0310252823,52.0310252823
 04/02  23:00:00,18.3768733076,2.9610490331,0.0,0.0,5.48122459637,1.0115996781,56.9889550816,56.9889550816
