Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  24:00:00,18.3825753993,2.96675112487,0.0,0.0,5.48122459637,1.0115996781,58.1212554227,58.1212554227
 04/03  01:00:00,18.7208310995,3.30500682503,0.0,0.0,5.48122459637,1.0115996781,63.6315092042,63.6315092042
 04/03  02:00:00,18.6317934796,3.21596920516,0.0,0.0,5.48122459637,1.0115996781,63.0570098174,63.0570098174
 04/03  03:00:00,18.8083598096,3.39253553512,0.0,0.0,5.48122459637,1.0115996781,65.3202718814,65.3202718814
 04/03  04:00:00,18.5639148713,3.14809059686,0.0,0.0,5.48122459637,1.0115996781,61.704267517,61.704267517
 04/03  05:00:00,18.745746365,3.32992209056,0.0,0.0,5.48122459637,1.0115996781,64.1072215257,64.1072215257
 04/03  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,86.8993978008,86.8993978008
 04/03  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,73.9139647859,73.9139647859
 04/03  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,61.8643256557,61.8643256557
 04/03  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.8715622276,48.8715622276
 04/03  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,38.3980906711,38.3980906711
 04/03  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,27.4457832685,27.4457832685
 04/03  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,18.6984719811,18.6984719811
 04/03  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.97447394177,7.97447394177
 04/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.19795413637,5.19795413637
 04/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.79877423455,3.79877423455
 04/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.33565870294,3.33565870294
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/03  19:00:00,13.1013768228,0.659885881689,0.0,0.0,5.48122459637,1.0115996781,12.4830965322,12.4830965322
 04/03  20:00:00,16.6916217863,1.27579751185,0.0,0.0,5.48122459637,1.0115996781,24.123353772,24.123353772
 04/03  21:00:00,17.0931431996,1.67731892513,0.0,0.0,5.48122459637,1.0115996781,32.2123029228,32.2123029228
 04/03  22:00:00,17.5359879425,2.12016366806,0.0,0.0,5.48122459637,1.0115996781,40.6146659821,40.6146659821
 04/03  23:00:00,17.5789923997,2.16316812523,0.0,0.0,5.48122459637,1.0115996781,41.7581760356,41.7581760356
 04/03  24:00:00,17.9855823756,2.5697581011,0.0,0.0,5.48122459637,1.0115996781,49.3785904011,49.3785904011
 04/04  01:00:00,17.958225054,2.54240077955,0.0,0.0,5.48122459637,1.0115996781,49.2088234474,49.2088234474
 04/04  02:00:00,18.1013935871,2.68556931266,0.0,0.0,5.48122459637,1.0115996781,51.6965846431,51.6965846431
 04/04  03:00:00,17.7451922226,2.32936794816,0.0,0.0,5.48122459637,1.0115996781,45.0667460372,45.0667460372
 04/04  04:00:00,17.8492277142,2.43340343975,0.0,0.0,5.48122459637,1.0115996781,46.9044728232,46.9044728232
 04/04  05:00:00,17.6177652457,2.20194097121,0.0,0.0,5.48122459637,1.0115996781,42.6493514216,42.6493514216
 04/04  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,62.3950135165,62.3950135165
 04/04  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,49.1248182494,49.1248182494
 04/04  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,33.2342958573,33.2342958573
 04/04  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.5615585997,14.5615585997
 04/04  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.20683342431,7.20683342431
 04/04  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.3832217792,5.3832217792
 04/04  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.11119666369,5.11119666369
 04/04  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.87614813132,3.87614813132
 04/04  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.1822668643,2.1822668643
 04/04  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.02851558969,1.02851558969
 04/04  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.654541414978,0.654541414978
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  21:00:00,16.1501366806,0.734312406124,0.0,0.0,5.48122459637,1.0115996781,13.8213653474,13.8213653474
 04/04  22:00:00,16.2222264116,0.80640213711,0.0,0.0,5.48122459637,1.0115996781,15.1948810255,15.1948810255
 04/04  23:00:00,16.9866367274,1.5708124529,0.0,0.0,5.48122459637,1.0115996781,30.0056251853,30.0056251853
 04/04  24:00:00,16.9252743411,1.5094500666,0.0,0.0,5.48122459637,1.0115996781,29.0286676439,29.0286676439
 04/05  01:00:00,17.799992178,2.38416790354,0.0,0.0,5.48122459637,1.0115996781,45.8671973528,45.8671973528
 04/05  02:00:00,17.4222352256,2.00641095109,0.0,0.0,5.48122459637,1.0115996781,38.729386061,38.729386061
 04/05  03:00:00,18.3035158281,2.88769155361,0.0,0.0,5.48122459637,1.0115996781,55.6776710626,55.6776710626
 04/05  04:00:00,17.5541782237,2.13835394921,0.0,0.0,5.48122459637,1.0115996781,41.3021359381,41.3021359381
 04/05  05:00:00,17.9765021241,2.56067784959,0.0,0.0,5.48122459637,1.0115996781,49.4137737257,49.4137737257
 04/05  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,59.4132806524,59.4132806524
 04/05  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,49.9499910925,49.9499910925
 04/05  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,42.7112096556,42.7112096556
 04/05  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,35.065586048,35.065586048
 04/05  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.3495991037,25.3495991037
 04/05  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.5127804235,15.5127804235
 04/05  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,9.51765748417,9.51765748417
 04/05  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.03072834708,6.03072834708
 04/05  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.99493130182,4.99493130182
 04/05  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.24682772062,4.24682772062
 04/05  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.51297317245,4.51297317245
 04/05  17:00:00,20.8923322766,0.402259775146,0.0,0.0,16.4436737891,4.04639871239,7.5266634165,7.5266634165
 04/05  18:00:00,7.33968579208,0.846861517615,0.0,0.0,5.48122459637,1.0115996781,15.8935519081,15.8935519081
 04/05  19:00:00,13.7913152838,1.34982434265,0.0,0.0,5.48122459637,1.0115996781,25.2778057776,25.2778057776
 04/05  20:00:00,17.2178942278,1.80206995338,0.0,0.0,5.48122459637,1.0115996781,34.4821297019,34.4821297019
 04/05  21:00:00,17.7449244098,2.32910013536,0.0,0.0,5.48122459637,1.0115996781,44.3774850538,44.3774850538
 04/05  22:00:00,17.8656960092,2.44987173478,0.0,0.0,5.48122459637,1.0115996781,47.2183126913,47.2183126913
 04/05  23:00:00,18.3089465544,2.89312227991,0.0,0.0,5.48122459637,1.0115996781,55.3299804249,55.3299804249
 04/05  24:00:00,18.2738769148,2.85805264036,0.0,0.0,5.48122459637,1.0115996781,55.3597212012,55.3597212012
 04/06  01:00:00,18.6379466422,3.22212236776,0.0,0.0,5.48122459637,1.0115996781,61.7692066388,61.7692066388
 04/06  02:00:00,18.6293741915,3.21354991701,0.0,0.0,5.48122459637,1.0115996781,62.5082038999,62.5082038999
 04/06  03:00:00,19.1706795368,3.75485526232,0.0,0.0,5.48122459637,1.0115996781,72.2051445854,72.2051445854
 04/06  04:00:00,19.0232435251,3.60741925062,0.0,0.0,5.48122459637,1.0115996781,70.4503577767,70.4503577767
 04/06  05:00:00,19.392472564,3.97664828954,0.0,0.0,5.48122459637,1.0115996781,76.5667421193,76.5667421193
 04/06  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,103.362281266,103.362281266
 04/06  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,85.8421299477,85.8421299477
 04/06  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,68.30249424,68.30249424
 04/06  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.4978263146,51.4978263146
 04/06  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.9318992477,39.9318992477
 04/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.3502854163,31.3502854163
 04/06  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,28.4598854136,28.4598854136
 04/06  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.5500988432,22.5500988432
 04/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.6119631021,16.6119631021
 04/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.9893975427,12.9893975427
 04/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,13.3184440362,13.3184440362
 04/06  17:00:00,21.4613825315,0.971310030009,0.0,0.0,16.4436737891,4.04639871239,18.1099409234,18.1099409234
 04/06  18:00:00,7.9000412913,1.40721701684,0.0,0.0,5.48122459637,1.0115996781,26.1804310009,26.1804310009
 04/06  19:00:00,14.2494871912,1.80799625005,0.0,0.0,5.48122459637,1.0115996781,34.5200655367,34.5200655367
 04/06  20:00:00,17.8918757906,2.47605151613,0.0,0.0,5.48122459637,1.0115996781,46.9696346583,46.9696346583
 04/06  21:00:00,18.1614570011,2.74563272663,0.0,0.0,5.48122459637,1.0115996781,53.0535078319,53.0535078319
 04/06  22:00:00,18.786799093,3.37097481849,0.0,0.0,5.48122459637,1.0115996781,64.2936543489,64.2936543489
 04/06  23:00:00,18.8990739783,3.48324970384,0.0,0.0,5.48122459637,1.0115996781,67.8500510329,67.8500510329
 04/06  24:00:00,19.330415422,3.91459114751,0.0,0.0,5.48122459637,1.0115996781,74.9302100417,74.9302100417
 04/07  01:00:00,19.203748078,3.78792380352,0.0,0.0,5.48122459637,1.0115996781,74.0537457245,74.0537457245
 04/07  02:00:00,19.5637008412,4.14787656675,0.0,0.0,5.48122459637,1.0115996781,79.5449296465,79.5449296465
 04/07  03:00:00,19.310640857,3.89481658252,0.0,0.0,5.48122459637,1.0115996781,76.2730986227,76.2730986227
 04/07  04:00:00,19.6872805464,4.27145627192,0.0,0.0,5.48122459637,1.0115996781,82.0081717517,82.0081717517
 04/07  05:00:00,19.4972677035,4.08144342908,0.0,0.0,5.48122459637,1.0115996781,80.1015001727,80.1015001727
 04/07  06:00:00,23.3715016016,10.9300106605,0.0,0.0,5.48122459637,1.0115996781,118.968255786,118.968255786
 04/07  07:00:00,37.9253084515,10.9424116755,0.0,0.0,21.9248983855,5.05799839049,98.6903241211,98.6903241211
 04/07  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,74.297910684,74.297910684
 04/07  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.1643476429,51.1643476429
 04/07  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.6715211898,33.6715211898
 04/07  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.3731868534,20.3731868534
 04/07  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,12.2940517029,12.2940517029
 04/07  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.3371331653,6.3371331653
 04/07  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.96499233468,4.96499233468
 04/07  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.02523575668,4.02523575668
 04/07  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.79316416713,3.79316416713
 04/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/07  18:00:00,6.80517088572,0.312346611259,0.0,0.0,5.48122459637,1.0115996781,5.86679732911,5.86679732911
 04/07  19:00:00,13.1246293897,0.683138448583,0.0,0.0,5.48122459637,1.0115996781,12.7767330132,12.7767330132
 04/07  20:00:00,17.1934626369,1.77763836244,0.0,0.0,5.48122459637,1.0115996781,33.7374808595,33.7374808595
 04/07  21:00:00,17.227953392,1.81212911754,0.0,0.0,5.48122459637,1.0115996781,34.7669720219,34.7669720219
 04/07  22:00:00,18.178765102,2.76294082752,0.0,0.0,5.48122459637,1.0115996781,52.8181438071,52.8181438071
 04/07  23:00:00,17.5303623877,2.11453811319,0.0,0.0,5.48122459637,1.0115996781,40.6831691811,40.6831691811
 04/07  24:00:00,18.0978547589,2.6820304844,0.0,0.0,5.48122459637,1.0115996781,51.2996909089,51.2996909089
 04/08  01:00:00,17.3439422527,1.92811797827,0.0,0.0,5.48122459637,1.0115996781,37.1542756139,37.1542756139
 04/08  02:00:00,17.8410022422,2.42517796776,0.0,0.0,5.48122459637,1.0115996781,46.4394438607,46.4394438607
 04/08  03:00:00,17.2446156608,1.82879138634,0.0,0.0,5.48122459637,1.0115996781,35.3218281533,35.3218281533
 04/08  04:00:00,17.8023296282,2.38650535378,0.0,0.0,5.48122459637,1.0115996781,45.7497835292,45.7497835292
 04/08  05:00:00,17.1826337755,1.76680950104,0.0,0.0,5.48122459637,1.0115996781,34.1813855781,34.1813855781
 04/08  06:00:00,13.2552491058,2.30092483136,0.0,0.0,5.48122459637,1.0115996781,44.1363084701,44.1363084701
 04/08  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,53.4660549212,53.4660549212
 04/08  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,42.9193040206,42.9193040206
 04/08  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,33.3340106739,33.3340106739
 04/08  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,23.3282937436,23.3282937436
 04/08  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,11.3543039186,11.3543039186
 04/08  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.45208050374,9.45208050374
 04/08  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.25251243644,8.25251243644
 04/08  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.86248273633,6.86248273633
 04/08  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.38394371257,4.38394371257
 04/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/08  22:00:00,15.7669010828,0.351076808385,0.0,0.0,5.48122459637,1.0115996781,6.59366242879,6.59366242879
 04/08  23:00:00,15.8546667275,0.438842452992,0.0,0.0,5.48122459637,1.0115996781,8.23732021909,8.23732021909
 04/08  24:00:00,16.2795866922,0.863762417731,0.0,0.0,5.48122459637,1.0115996781,16.4088406839,16.4088406839
 04/09  01:00:00,16.0827621686,0.666937894113,0.0,0.0,5.48122459637,1.0115996781,12.8193863886,12.8193863886
 04/09  02:00:00,16.3862828662,0.970458591698,0.0,0.0,5.48122459637,1.0115996781,18.5037777233,18.5037777233
 04/09  03:00:00,16.2160395263,0.80021525185,0.0,0.0,5.48122459637,1.0115996781,15.3651082214,15.3651082214
 04/09  04:00:00,16.5148756873,1.09905141287,0.0,0.0,5.48122459637,1.0115996781,21.0747317496,21.0747317496
 04/09  05:00:00,16.2721039031,0.856279628615,0.0,0.0,5.48122459637,1.0115996781,16.4850891612,16.4850891612
 04/09  06:00:00,12.2348035327,1.28047925825,0.0,0.0,5.48122459637,1.0115996781,24.6187938319,24.6187938319
 04/09  07:00:00,7.55245480355,1.05963052908,0.0,0.0,5.48122459637,1.0115996781,20.4611229632,20.4611229632
 04/09  08:00:00,7.89054242987,1.3977181554,0.0,0.0,5.48122459637,1.0115996781,26.9515489102,26.9515489102
 04/09  09:00:00,7.45805555556,0.965231281092,0.0,0.0,5.48122459637,1.0115996781,18.6986539345,18.6986539345
 04/09  10:00:00,7.46379878228,0.970974507814,0.0,0.0,5.48122459637,1.0115996781,18.9112375918,18.9112375918
 04/09  11:00:00,7.03219688451,0.539372610044,0.0,0.0,5.48122459637,1.0115996781,10.4176293028,10.4176293028
 04/09  12:00:00,6.768507349,0.27568307454,0.0,0.0,5.48122459637,1.0115996781,5.57219105443,5.57219105443
 04/09  13:00:00,6.61445654351,0.12163226905,0.0,0.0,5.48122459637,1.0115996781,2.48630335967,2.48630335967
 04/09  14:00:00,6.74369991159,0.250875637131,0.0,0.0,5.48122459637,1.0115996781,5.00885034182,5.00885034182
 04/09  15:00:00,6.56931908968,0.076494815213,0.0,0.0,5.48122459637,1.0115996781,1.64346030195,1.64346030195
 04/09  16:00:00,6.80985546347,0.317031189002,0.0,0.0,5.48122459637,1.0115996781,6.28407336223,6.28407336223
 04/09  17:00:00,6.89150721846,0.398682943991,0.0,0.0,5.48122459637,1.0115996781,7.82218143073,7.82218143073
 04/09  18:00:00,6.96637041375,0.473546139281,0.0,0.0,5.48122459637,1.0115996781,9.46681722921,9.46681722921
 04/09  19:00:00,13.3699496531,0.928458711963,0.0,0.0,5.48122459637,1.0115996781,18.0950550274,18.0950550274
 04/09  20:00:00,16.2970443628,0.88122008837,0.0,0.0,5.48122459637,1.0115996781,17.3444282036,17.3444282036
 04/09  21:00:00,16.6938392792,1.27801500476,0.0,0.0,5.48122459637,1.0115996781,24.7188324294,24.7188324294
 04/09  22:00:00,16.4736339234,1.05780964898,0.0,0.0,5.48122459637,1.0115996781,20.7814614753,20.7814614753
 04/09  23:00:00,16.847536561,1.43171228653,0.0,0.0,5.48122459637,1.0115996781,27.6847967415,27.6847967415
 04/09  24:00:00,16.5750179509,1.15919367641,0.0,0.0,5.48122459637,1.0115996781,22.7764054544,22.7764054544
 04/10  01:00:00,16.9811685345,1.56534426002,0.0,0.0,5.48122459637,1.0115996781,30.291207353,30.291207353
 04/10  02:00:00,16.6400070011,1.22418272665,0.0,0.0,5.48122459637,1.0115996781,24.0672547033,24.0672547033
 04/10  03:00:00,17.0198309091,1.60400663464,0.0,0.0,5.48122459637,1.0115996781,31.0542211468,31.0542211468
 04/10  04:00:00,16.6872397056,1.27141543115,0.0,0.0,5.48122459637,1.0115996781,25.0069898546,25.0069898546
 04/10  05:00:00,17.1114865386,1.69566226416,0.0,0.0,5.48122459637,1.0115996781,32.842745708,32.842745708
 04/10  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,43.0668329656,43.0668329656
 04/10  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,31.5950833059,31.5950833059
 04/10  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,24.1705010965,24.1705010965
 04/10  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.0017897621,20.0017897621
 04/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.581988721,17.581988721
 04/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.6999495918,14.6999495918
 04/10  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,13.3598906898,13.3598906898
 04/10  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.82369556121,8.82369556121
 04/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.69079960868,7.69079960868
 04/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.28574739521,7.28574739521
 04/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.2015082111,7.2015082111
 04/10  17:00:00,20.8237810944,0.333708592867,0.0,0.0,16.4436737891,4.04639871239,6.28645190601,6.28645190601
 04/10  18:00:00,6.9295267468,0.436702472331,0.0,0.0,5.48122459637,1.0115996781,8.21392285323,8.21392285323
 04/10  19:00:00,11.8665407894,0.912216514914,0.0,0.0,5.48122459637,1.0115996781,17.1410057033,17.1410057033
 04/10  20:00:00,16.4208599477,1.00503567325,0.0,0.0,5.48122459637,1.0115996781,19.1885597618,19.1885597618
 04/10  21:00:00,17.0417049019,1.62588062748,0.0,0.0,5.48122459637,1.0115996781,31.0859463839,31.0859463839
 04/10  22:00:00,16.7915808171,1.37575654261,0.0,0.0,5.48122459637,1.0115996781,26.4339473592,26.4339473592
 04/10  23:00:00,17.5518096796,2.13598540513,0.0,0.0,5.48122459637,1.0115996781,41.0124543971,41.0124543971
 04/10  24:00:00,17.2209512485,1.80512697406,0.0,0.0,5.48122459637,1.0115996781,34.8140705895,34.8140705895
 04/11  01:00:00,18.0686271233,2.65280284885,0.0,0.0,5.48122459637,1.0115996781,51.1368616005,51.1368616005
 04/11  02:00:00,17.5670895562,2.15126528176,0.0,0.0,5.48122459637,1.0115996781,41.5742532439,41.5742532439
 04/11  03:00:00,18.4328587524,3.01703447798,0.0,0.0,5.48122459637,1.0115996781,58.2552935367,58.2552935367
 04/11  04:00:00,17.7796275641,2.36380328968,0.0,0.0,5.48122459637,1.0115996781,45.7616484973,45.7616484973
 04/11  05:00:00,18.6940865861,3.27826231159,0.0,0.0,5.48122459637,1.0115996781,63.3963297275,63.3963297275
 04/11  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,81.3687766757,81.3687766757
 04/11  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,69.7940521031,69.7940521031
 04/11  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,58.0050719359,58.0050719359
 04/11  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.9155116404,43.9155116404
 04/11  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.6613826344,31.6613826344
 04/11  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.7666370253,22.7666370253
 04/11  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,19.2056008483,19.2056008483
 04/11  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.6471529564,15.6471529564
 04/11  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.1251965773,15.1251965773
 04/11  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.9910592384,12.9910592384
 04/11  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.2308310219,12.2308310219
 04/11  17:00:00,21.4098372376,0.919764736145,0.0,0.0,16.4436737891,4.04639871239,17.1790109458,17.1790109458
 04/11  18:00:00,7.90214975157,1.40932547711,0.0,0.0,5.48122459637,1.0115996781,26.4095092507,26.4095092507
 04/11  19:00:00,12.7240709655,1.76974669104,0.0,0.0,5.48122459637,1.0115996781,33.910016948,33.910016948
 04/11  20:00:00,17.7514031874,2.33557891293,0.0,0.0,5.48122459637,1.0115996781,44.5608163108,44.5608163108
 04/11  21:00:00,17.8915048678,2.47568059336,0.0,0.0,5.48122459637,1.0115996781,47.7810541869,47.7810541869
 04/11  22:00:00,18.468254076,3.05242980154,0.0,0.0,5.48122459637,1.0115996781,58.4773290154,58.4773290154
 04/11  23:00:00,18.5342423684,3.11841809391,0.0,0.0,5.48122459637,1.0115996781,60.5827050664,60.5827050664
 04/11  24:00:00,18.908512141,3.49268786651,0.0,0.0,5.48122459637,1.0115996781,67.0932572174,67.0932572174
 04/12  01:00:00,18.8057984357,3.38997416119,0.0,0.0,5.48122459637,1.0115996781,66.0866709359,66.0866709359
 04/12  02:00:00,19.2451644309,3.82934015643,0.0,0.0,5.48122459637,1.0115996781,73.7079427056,73.7079427056
 04/12  03:00:00,19.0556565161,3.63983224167,0.0,0.0,5.48122459637,1.0115996781,71.1442406468,71.1442406468
 04/12  04:00:00,19.4605263855,4.04470211101,0.0,0.0,5.48122459637,1.0115996781,77.9483465465,77.9483465465
 04/12  05:00:00,19.2797349571,3.86391068265,0.0,0.0,5.48122459637,1.0115996781,75.692782415,75.692782415
 04/12  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,111.50956171,111.50956171
 04/12  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,89.6600949561,89.6600949561
 04/12  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,66.3587336223,66.3587336223
 04/12  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.4496232266,45.4496232266
 04/12  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.413959072,31.413959072
 04/12  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.3977350776,20.3977350776
 04/12  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,12.69672514,12.69672514
 04/12  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.70919355724,6.70919355724
 04/12  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.45663928838,5.45663928838
 04/12  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.4991272629,4.4991272629
 04/12  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.17667257618,4.17667257618
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.79748193693,0.304657662467,0.0,0.0,5.48122459637,1.0115996781,5.73312470542,5.73312470542
 04/12  19:00:00,11.5562764918,0.601952217355,0.0,0.0,5.48122459637,1.0115996781,11.2653066697,11.2653066697
 04/12  20:00:00,16.9669535564,1.55112928189,0.0,0.0,5.48122459637,1.0115996781,29.3412060359,29.3412060359
 04/12  21:00:00,17.0239415173,1.60811724284,0.0,0.0,5.48122459637,1.0115996781,30.9063183321,30.9063183321
 04/12  22:00:00,17.8753571649,2.45953289044,0.0,0.0,5.48122459637,1.0115996781,46.9486664685,46.9486664685
 04/12  23:00:00,17.4665774131,2.0507531386,0.0,0.0,5.48122459637,1.0115996781,39.6284638426,39.6284638426
 04/12  24:00:00,18.1607597946,2.74493552012,0.0,0.0,5.48122459637,1.0115996781,52.5019538866,52.5019538866
 04/13  01:00:00,17.5274057071,2.11158143268,0.0,0.0,5.48122459637,1.0115996781,40.8860563926,40.8860563926
 04/13  02:00:00,18.1808632305,2.76503895599,0.0,0.0,5.48122459637,1.0115996781,52.9574201975,52.9574201975
 04/13  03:00:00,17.5653777528,2.14955347834,0.0,0.0,5.48122459637,1.0115996781,41.7119170185,41.7119170185
 04/13  04:00:00,18.2008512912,2.78502701677,0.0,0.0,5.48122459637,1.0115996781,53.4101586689,53.4101586689
 04/13  05:00:00,17.5666383038,2.15081402936,0.0,0.0,5.48122459637,1.0115996781,41.806774306,41.806774306
 04/13  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,73.6654827916,73.6654827916
 04/13  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,54.2938045178,54.2938045178
 04/13  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,40.098580962,40.098580962
 04/13  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,29.1043405276,29.1043405276
 04/13  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.1552828026,22.1552828026
 04/13  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.2574632635,17.2574632635
 04/13  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,16.2239254282,16.2239254282
 04/13  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.6108822373,12.6108822373
 04/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.4736421131,11.4736421131
 04/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.8484576425,11.8484576425
 04/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,13.2197762761,13.2197762761
 04/13  17:00:00,21.3974105577,0.907338056162,0.0,0.0,16.4436737891,4.04639871239,17.0543091644,17.0543091644
 04/13  18:00:00,7.80462667404,1.31180239958,0.0,0.0,5.48122459637,1.0115996781,24.7096399257,24.7096399257
 04/13  19:00:00,12.4168411217,1.46251684725,0.0,0.0,5.48122459637,1.0115996781,28.0993717995,28.0993717995
 04/13  20:00:00,17.1495449184,1.73372064394,0.0,0.0,5.48122459637,1.0115996781,33.164774269,33.164774269
 04/13  21:00:00,17.1517783553,1.73595408084,0.0,0.0,5.48122459637,1.0115996781,33.5378431141,33.5378431141
 04/13  22:00:00,17.3368125087,1.92098823421,0.0,0.0,5.48122459637,1.0115996781,36.8526328819,36.8526328819
 04/13  23:00:00,17.272556895,1.85673262054,0.0,0.0,5.48122459637,1.0115996781,36.001567171,36.001567171
 04/13  24:00:00,17.4392180872,2.02339381272,0.0,0.0,5.48122459637,1.0115996781,38.9112479355,38.9112479355
 04/14  01:00:00,17.3579224577,1.94209818325,0.0,0.0,5.48122459637,1.0115996781,37.7646990965,37.7646990965
 04/14  02:00:00,17.5682334143,2.15240913984,0.0,0.0,5.48122459637,1.0115996781,41.4669115303,41.4669115303
 04/14  03:00:00,17.5399074645,2.12408318999,0.0,0.0,5.48122459637,1.0115996781,41.4071234026,41.4071234026
 04/14  04:00:00,17.7519062511,2.33608197667,0.0,0.0,5.48122459637,1.0115996781,45.0492092836,45.0492092836
 04/14  05:00:00,17.7075487196,2.29172444512,0.0,0.0,5.48122459637,1.0115996781,44.7133885495,44.7133885495
 04/14  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,67.4515387143,67.4515387143
 04/14  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,54.3932864765,54.3932864765
 04/14  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,39.2879917866,39.2879917866
 04/14  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.646409794,22.646409794
 04/14  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.0323077041,11.0323077041
 04/14  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.57939613315,7.57939613315
 04/14  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,6.38537662047,6.38537662047
 04/14  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.39855163587,4.39855163587
 04/14  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.88894272245,2.88894272245
 04/14  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.73844003521,1.73844003521
 04/14  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.27680433091,1.27680433091
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.7167905247,0.300966250198,0.0,0.0,5.48122459637,1.0115996781,5.68118919905,5.68118919905
 04/14  21:00:00,15.9736554687,0.557831194261,0.0,0.0,5.48122459637,1.0115996781,10.4818237,10.4818237
 04/14  22:00:00,16.4565514839,1.04072720943,0.0,0.0,5.48122459637,1.0115996781,19.7733256889,19.7733256889
 04/14  23:00:00,16.3434226546,0.927598380112,0.0,0.0,5.48122459637,1.0115996781,17.670745375,17.670745375
 04/14  24:00:00,16.7460315416,1.33020726715,0.0,0.0,5.48122459637,1.0115996781,25.4775351209,25.4775351209
 04/15  01:00:00,16.4488588752,1.03303460071,0.0,0.0,5.48122459637,1.0115996781,19.8056786242,19.8056786242
 04/15  02:00:00,16.906637249,1.4908129745,0.0,0.0,5.48122459637,1.0115996781,28.6912973329,28.6912973329
 04/15  03:00:00,16.5806654129,1.16484113846,0.0,0.0,5.48122459637,1.0115996781,22.4216463403,22.4216463403
 04/15  04:00:00,17.0627778482,1.64695357373,0.0,0.0,5.48122459637,1.0115996781,31.8092227234,31.8092227234
 04/15  05:00:00,16.6479392332,1.23211495878,0.0,0.0,5.48122459637,1.0115996781,23.7828755287,23.7828755287
 04/15  06:00:00,11.1824342527,1.71527664491,0.0,0.0,5.48122459637,1.0115996781,33.1965984201,33.1965984201
 04/15  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,40.7121875709,40.7121875709
 04/15  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,29.8075641356,29.8075641356
 04/15  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,16.4686797169,16.4686797169
 04/15  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,9.28366395191,9.28366395191
 04/15  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,7.42896384823,7.42896384823
 04/15  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.82285595116,6.82285595116
 04/15  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,5.75784113852,5.75784113852
 04/15  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.6383050565,4.6383050565
 04/15  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.89959578754,3.89959578754
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.684907502,0.269083227543,0.0,0.0,5.48122459637,1.0115996781,5.11189377363,5.11189377363
 04/15  21:00:00,16.4255972528,1.00977297835,0.0,0.0,5.48122459637,1.0115996781,19.073976883,19.073976883
 04/15  22:00:00,16.8319584511,1.41613417664,0.0,0.0,5.48122459637,1.0115996781,27.1082413175,27.1082413175
 04/15  23:00:00,17.3508683799,1.93504410544,0.0,0.0,5.48122459637,1.0115996781,37.1991360247,37.1991360247
 04/15  24:00:00,17.4634051638,2.0475808893,0.0,0.0,5.48122459637,1.0115996781,39.4772982492,39.4772982492
 04/16  01:00:00,17.9003780454,2.48455377094,0.0,0.0,5.48122459637,1.0115996781,47.9235661814,47.9235661814
 04/16  02:00:00,17.8837993667,2.46797509228,0.0,0.0,5.48122459637,1.0115996781,47.7046345293,47.7046345293
 04/16  03:00:00,18.333202294,2.91737801952,0.0,0.0,5.48122459637,1.0115996781,56.4106399968,56.4106399968
 04/16  04:00:00,18.1986720464,2.78284777195,0.0,0.0,5.48122459637,1.0115996781,53.9284642664,53.9284642664
 04/16  05:00:00,18.6222917825,3.20646750799,0.0,0.0,5.48122459637,1.0115996781,62.0818767289,62.0818767289
 04/16  06:00:00,12.3553693905,2.88821178268,0.0,0.0,5.48122459637,1.0115996781,56.0380092998,56.0380092998
 04/16  07:00:00,9.1976600113,2.70483573684,0.0,0.0,5.48122459637,1.0115996781,52.3939239494,52.3939239494
 04/16  08:00:00,8.33669453079,1.84387025632,0.0,0.0,5.48122459637,1.0115996781,35.6684450694,35.6684450694
 04/16  09:00:00,7.64849643068,1.15567215621,0.0,0.0,5.48122459637,1.0115996781,22.3994277279,22.3994277279
 04/16  10:00:00,6.87546582283,0.382641548364,0.0,0.0,5.48122459637,1.0115996781,7.50669384714,7.50669384714
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.95447852263,0.461654248164,0.0,0.0,5.48122459637,1.0115996781,9.16708127268,9.16708127268
 04/16  19:00:00,12.0132226685,1.05889839408,0.0,0.0,5.48122459637,1.0115996781,20.5459545197,20.5459545197
 04/16  20:00:00,16.5989521516,1.18312787712,0.0,0.0,5.48122459637,1.0115996781,23.2303910153,23.2303910153
 04/16  21:00:00,17.2523548022,1.83653052779,0.0,0.0,5.48122459637,1.0115996781,35.465479971,35.465479971
 04/16  22:00:00,17.0578625506,1.64203827611,0.0,0.0,5.48122459637,1.0115996781,32.1766398362,32.1766398362
 04/16  23:00:00,17.780680405,2.36485613051,0.0,0.0,5.48122459637,1.0115996781,45.6397337629,45.6397337629
 04/16  24:00:00,17.3826368029,1.96681252844,0.0,0.0,5.48122459637,1.0115996781,38.5108217115,38.5108217115
 04/17  01:00:00,18.0982174242,2.68239314973,0.0,0.0,5.48122459637,1.0115996781,51.7264750642,51.7264750642
 04/17  02:00:00,17.6073745386,2.19155026414,0.0,0.0,5.48122459637,1.0115996781,42.8554780645,42.8554780645
 04/17  03:00:00,18.4275891499,3.01176487546,0.0,0.0,5.48122459637,1.0115996781,58.0696378659,58.0696378659
 04/17  04:00:00,17.9068883082,2.49106403377,0.0,0.0,5.48122459637,1.0115996781,48.7196059553,48.7196059553
 04/17  05:00:00,18.8367983891,3.42097411459,0.0,0.0,5.48122459637,1.0115996781,66.0209870648,66.0209870648
 04/17  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,85.7580039231,85.7580039231
 04/17  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,70.4409732066,70.4409732066
 04/17  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,55.8163809741,55.8163809741
 04/17  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.3169199175,39.3169199175
 04/17  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.7801056211,25.7801056211
 04/17  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.0538126389,15.0538126389
 04/17  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.60552922183,8.60552922183
 04/17  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.22690931374,6.22690931374
 04/17  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.93932856151,4.93932856151
 04/17  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.13614404929,4.13614404929
 04/17  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.10734326996,4.10734326996
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.76888825843,0.276063983965,0.0,0.0,5.48122459637,1.0115996781,5.18242043911,5.18242043911
 04/17  19:00:00,11.6044375401,0.65011326567,0.0,0.0,5.48122459637,1.0115996781,12.1452254676,12.1452254676
 04/17  20:00:00,16.599021134,1.1831968595,0.0,0.0,5.48122459637,1.0115996781,22.4391482519,22.4391482519
 04/17  21:00:00,17.3190930483,1.90326877386,0.0,0.0,5.48122459637,1.0115996781,36.2114790328,36.2114790328
 04/17  22:00:00,17.7058439243,2.29001964985,0.0,0.0,5.48122459637,1.0115996781,44.1535845241,44.1535845241
 04/17  23:00:00,18.3165658115,2.90074153708,0.0,0.0,5.48122459637,1.0115996781,55.5265766542,55.5265766542
 04/17  24:00:00,18.3533294923,2.93750521784,0.0,0.0,5.48122459637,1.0115996781,56.9860096096,56.9860096096
 04/18  01:00:00,18.748141847,3.33231757249,0.0,0.0,5.48122459637,1.0115996781,63.9788389089,63.9788389089
 04/18  02:00:00,18.6756293709,3.25980509648,0.0,0.0,5.48122459637,1.0115996781,63.4734820829,63.4734820829
 04/18  03:00:00,19.1311039186,3.71527964416,0.0,0.0,5.48122459637,1.0115996781,71.4790383744,71.4790383744
 04/18  04:00:00,19.0285807958,3.61275652133,0.0,0.0,5.48122459637,1.0115996781,70.5857569163,70.5857569163
 04/18  05:00:00,19.4894503458,4.07362607136,0.0,0.0,5.48122459637,1.0115996781,78.5091048752,78.5091048752
 04/18  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,105.645086496,105.645086496
 04/18  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,81.8774952655,81.8774952655
 04/18  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,52.0915449158,52.0915449158
 04/18  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,24.0740132852,24.0740132852
 04/18  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.59862802364,9.59862802364
 04/18  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.48177670605,6.48177670605
 04/18  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.43402866653,5.43402866653
 04/18  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.79051938478,3.79051938478
 04/18  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.42018705079,2.42018705079
 04/18  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.50008304999,1.50008304999
 04/18  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.36283336147,1.36283336147
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.8599670201,0.444142745617,0.0,0.0,5.48122459637,1.0115996781,8.31406375474,8.31406375474
 04/18  21:00:00,16.2894839946,0.873659720124,0.0,0.0,5.48122459637,1.0115996781,16.509340028,16.509340028
 04/18  22:00:00,16.8428087191,1.42698444461,0.0,0.0,5.48122459637,1.0115996781,27.1646542441,27.1646542441
 04/18  23:00:00,17.0562830621,1.64045878767,0.0,0.0,5.48122459637,1.0115996781,31.5092999194,31.5092999194
 04/18  24:00:00,17.3192374388,1.90341316434,0.0,0.0,5.48122459637,1.0115996781,36.426550347,36.426550347
 04/19  01:00:00,17.2514438277,1.83561955323,0.0,0.0,5.48122459637,1.0115996781,35.3378934377,35.3378934377
 04/19  02:00:00,17.4417572717,2.02593299722,0.0,0.0,5.48122459637,1.0115996781,38.8630616434,38.8630616434
 04/19  03:00:00,17.2904788856,1.87465461114,0.0,0.0,5.48122459637,1.0115996781,36.1495916788,36.1495916788
 04/19  04:00:00,17.4055815963,1.98975732181,0.0,0.0,5.48122459637,1.0115996781,38.2424693181,38.2424693181
 04/19  05:00:00,17.2195514694,1.80372719492,0.0,0.0,5.48122459637,1.0115996781,34.8253957763,34.8253957763
 04/19  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,50.698349222,50.698349222
 04/19  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,38.829119286,38.829119286
 04/19  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,28.4721117332,28.4721117332
 04/19  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.5337223866,16.5337223866
 04/19  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.37625553217,8.37625553217
 04/19  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.90044037124,6.90044037124
 04/19  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,6.46778063064,6.46778063064
 04/19  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.52614388473,5.52614388473
 04/19  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.71175886244,5.71175886244
 04/19  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.82677608301,5.82677608301
 04/19  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.82545843384,5.82545843384
 04/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/19  19:00:00,9.75051658028,0.283358972477,0.0,0.0,5.48122459637,1.0115996781,5.36837014361,5.36837014361
 04/19  20:00:00,15.7842020371,0.368377762657,0.0,0.0,5.48122459637,1.0115996781,6.96669947894,6.96669947894
 04/19  21:00:00,15.8548329675,0.439008692999,0.0,0.0,5.48122459637,1.0115996781,8.30031099928,8.30031099928
 04/19  22:00:00,16.1522199539,0.736395679426,0.0,0.0,5.48122459637,1.0115996781,13.981575171,13.981575171
 04/19  23:00:00,16.025720419,0.609896144545,0.0,0.0,5.48122459637,1.0115996781,11.5197933812,11.5197933812
 04/19  24:00:00,16.0808161422,0.664991867729,0.0,0.0,5.48122459637,1.0115996781,12.7516328525,12.7516328525
 04/20  01:00:00,16.0188074876,0.602983213119,0.0,0.0,5.48122459637,1.0115996781,11.7328507345,11.7328507345
 04/20  02:00:00,16.3026842415,0.886859967058,0.0,0.0,5.48122459637,1.0115996781,17.1982614509,17.1982614509
 04/20  03:00:00,16.1597900831,0.743965808656,0.0,0.0,5.48122459637,1.0115996781,14.3064390039,14.3064390039
 04/20  04:00:00,16.0543208504,0.638496575897,0.0,0.0,5.48122459637,1.0115996781,12.5262444645,12.5262444645
 04/20  05:00:00,16.3365987034,0.920774428888,0.0,0.0,5.48122459637,1.0115996781,17.9402262339,17.9402262339
 04/20  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,24.7340636463,24.7340636463
 04/20  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,14.2639407018,14.2639407018
 04/20  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,9.4535490732,9.4535490732
 04/20  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.6255103832,7.6255103832
 04/20  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.3835878942,6.3835878942
 04/20  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.40883515892,5.40883515892
 04/20  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.00235619233,5.00235619233
 04/20  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.85211028341,3.85211028341
 04/20  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.25081320829,3.25081320829
 04/20  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.41550473913,2.41550473913
 04/20  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.07895315466,2.07895315466
 04/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/20  22:00:00,15.591374311,0.175550036492,0.0,0.0,5.48122459637,1.0115996781,3.36997931507,3.36997931507
 04/20  23:00:00,15.7584067818,0.342582507302,0.0,0.0,5.48122459637,1.0115996781,6.53184357644,6.53184357644
 04/20  24:00:00,15.8958127217,0.479988447204,0.0,0.0,5.48122459637,1.0115996781,9.10510912939,9.10510912939
 04/21  01:00:00,16.0102328253,0.594408550866,0.0,0.0,5.48122459637,1.0115996781,11.4774281266,11.4774281266
 04/21  02:00:00,15.9705667236,0.554742449099,0.0,0.0,5.48122459637,1.0115996781,10.7743630314,10.7743630314
 04/21  03:00:00,16.2267799091,0.810955634655,0.0,0.0,5.48122459637,1.0115996781,15.8376046709,15.8376046709
 04/21  04:00:00,16.2677076386,0.851883364177,0.0,0.0,5.48122459637,1.0115996781,16.5469518384,16.5469518384
 04/21  05:00:00,16.2479670931,0.832142818643,0.0,0.0,5.48122459637,1.0115996781,16.2300980267,16.2300980267
 04/21  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,26.3645576469,26.3645576469
 04/21  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,13.3837527197,13.3837527197
 04/21  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,8.96831048301,8.96831048301
 04/21  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.62582351571,6.62582351571
 04/21  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.86584181378,4.86584181378
 04/21  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.37884953702,3.37884953702
 04/21  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,2.60361306837,2.60361306837
 04/21  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.01324240347,1.01324240347
 04/21  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0293507275264,0.0293507275264
 04/21  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
