Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  24:00:00,16.0776097855,0.661785511016,0.0,0.0,5.48122459637,1.0115996781,12.5872584528,12.5872584528
 04/22  01:00:00,16.3409211251,0.925096850605,0.0,0.0,5.48122459637,1.0115996781,17.6321693883,17.6321693883
 04/22  02:00:00,16.5918295243,1.17600524982,0.0,0.0,5.48122459637,1.0115996781,22.8007733921,22.8007733921
 04/22  03:00:00,16.922684765,1.50686049054,0.0,0.0,5.48122459637,1.0115996781,28.9570147176,28.9570147176
 04/22  04:00:00,17.0377891465,1.62196487203,0.0,0.0,5.48122459637,1.0115996781,31.6321462355,31.6321462355
 04/22  05:00:00,17.2728332853,1.85700901079,0.0,0.0,5.48122459637,1.0115996781,35.7332530545,35.7332530545
 04/22  06:00:00,9.79389747439,1.81390653326,0.0,0.0,5.48122459637,1.0115996781,35.4258617366,35.4258617366
 04/22  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,44.1701441356,44.1701441356
 04/22  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,23.5781750031,23.5781750031
 04/22  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,9.55243856588,9.55243856588
 04/22  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,6.41045456717,6.41045456717
 04/22  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,4.05901452521,4.05901452521
 04/22  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.94576725336,2.94576725336
 04/22  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,1.53225815473,1.53225815473
 04/22  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.328515809873,0.328515809873
 04/22  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.3606709501,10.3606709501
 04/24  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,6.1601977838,6.1601977838
 04/24  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,2.86404120393,2.86404120393
 04/24  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.30472777057,0.30472777057
 04/24  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/24  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,69.5475110191,10.9548126906,0.157279858331,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,69.7005872716,10.9548126906,0.310356110821,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.66149870934,9.66149870934
 04/25  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,5.57225254901,5.57225254901
 04/25  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,2.35295298095,2.35295298095
 04/25  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.120206556074,0.120206556074
 04/25  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/25  13:00:00,69.4883114881,10.9548126906,0.0980803272741,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,69.889941589,10.9548126906,0.499710428258,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,70.0575110297,10.9548126906,0.667279868898,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,70.1089390564,10.9548126906,0.718707895615,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,7.94575676111,7.94575676111
 04/26  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,4.22640413073,4.22640413073
 04/26  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,1.35313893063,1.35313893063
 04/26  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/26  13:00:00,69.4217124157,10.9548126906,0.0314812549274,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  14:00:00,69.6350372371,10.9548126906,0.244806076324,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,69.7728299775,10.9548126906,0.38259881673,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,69.8842305403,10.9548126906,0.493999379508,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.14356620244,8.14356620244
 04/27  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,4.76895015929,4.76895015929
 04/27  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,1.86108409034,1.86108409034
 04/27  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.036614491317,0.036614491317
 04/27  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/27  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,12.2792354152,12.2792354152
 04/28  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,9.08836357242,9.08836357242
 04/28  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,7.99721416842,7.99721416842
 04/28  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.99550074406,6.99550074406
 04/28  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.29973179974,6.29973179974
 04/28  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.67637278631,5.67637278631
 04/28  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.58911669455,5.58911669455
 04/28  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.84144626154,4.84144626154
 04/28  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.5399294994,4.5399294994
 04/28  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.60242565378,4.60242565378
 04/28  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.22347693855,5.22347693855
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.76410900296,0.271284728491,0.0,0.0,5.48122459637,1.0115996781,5.13270298724,5.13270298724
 04/28  19:00:00,8.52682731812,0.546836376993,0.0,0.0,5.48122459637,1.0115996781,10.297926096,10.297926096
 04/28  20:00:00,16.1164903436,0.700666069159,0.0,0.0,5.48122459637,1.0115996781,13.3100270865,13.3100270865
 04/28  21:00:00,16.4111963934,0.995372118934,0.0,0.0,5.48122459637,1.0115996781,19.0346433098,19.0346433098
 04/28  22:00:00,16.4903761388,1.07455186432,0.0,0.0,5.48122459637,1.0115996781,20.7075670348,20.7075670348
 04/28  23:00:00,16.8328601364,1.41703586194,0.0,0.0,5.48122459637,1.0115996781,27.1850952512,27.1850952512
 04/28  24:00:00,17.0818833333,1.66605905883,0.0,0.0,5.48122459637,1.0115996781,32.3099437933,32.3099437933
 04/29  01:00:00,17.4930125884,2.07718831391,0.0,0.0,5.48122459637,1.0115996781,39.9674514379,39.9674514379
 04/29  02:00:00,17.5993429819,2.18351870744,0.0,0.0,5.48122459637,1.0115996781,42.5060340395,42.5060340395
 04/29  03:00:00,17.9300860145,2.51426174006,0.0,0.0,5.48122459637,1.0115996781,48.4298193976,48.4298193976
 04/29  04:00:00,17.8560842546,2.44025998016,0.0,0.0,5.48122459637,1.0115996781,47.549602022,47.549602022
 04/29  05:00:00,18.1303588356,2.71453456117,0.0,0.0,5.48122459637,1.0115996781,52.3294283691,52.3294283691
 04/29  06:00:00,8.9535632187,2.46073894424,0.0,0.0,5.48122459637,1.0115996781,48.0087393209,48.0087393209
 04/29  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,57.0643328639,57.0643328639
 04/29  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,37.6276961887,37.6276961887
 04/29  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,20.3287553605,20.3287553605
 04/29  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,10.1730340293,10.1730340293
 04/29  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,7.9393397715,7.9393397715
 04/29  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.8503044503,6.8503044503
 04/29  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,5.06568508095,5.06568508095
 04/29  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.49461313386,3.49461313386
 04/29  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.55349582615,2.55349582615
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  01:00:00,16.0823265878,0.666502313311,0.0,0.0,5.48122459637,1.0115996781,12.8002811703,12.8002811703
 04/30  02:00:00,16.2637539061,0.847929631629,0.0,0.0,5.48122459637,1.0115996781,16.4406876866,16.4406876866
 04/30  03:00:00,16.4642896096,1.04846533515,0.0,0.0,5.48122459637,1.0115996781,20.3505115974,20.3505115974
 04/30  04:00:00,16.7479646491,1.33214037468,0.0,0.0,5.48122459637,1.0115996781,25.7893654138,25.7893654138
 04/30  05:00:00,16.8313393755,1.41551510105,0.0,0.0,5.48122459637,1.0115996781,27.520149563,27.520149563
 04/30  06:00:00,8.11983472196,1.62701044749,0.0,0.0,5.48122459637,1.0115996781,31.5512707246,31.5512707246
 04/30  07:00:00,7.94022575905,1.44740148459,0.0,0.0,5.48122459637,1.0115996781,28.1791092205,28.1791092205
 04/30  08:00:00,7.90463552113,1.41181124666,0.0,0.0,5.48122459637,1.0115996781,27.3701328321,27.3701328321
 04/30  09:00:00,7.48660362587,0.993779351401,0.0,0.0,5.48122459637,1.0115996781,19.3112832745,19.3112832745
 04/30  10:00:00,7.19895860242,0.70613432796,0.0,0.0,5.48122459637,1.0115996781,13.7670428749,13.7670428749
 04/30  11:00:00,6.8266881523,0.33386387784,0.0,0.0,5.48122459637,1.0115996781,6.55742856295,6.55742856295
 04/30  12:00:00,6.71249308828,0.21966881382,0.0,0.0,5.48122459637,1.0115996781,4.37138381197,4.37138381197
 04/30  13:00:00,6.54860037725,0.05577610279,0.0,0.0,5.48122459637,1.0115996781,1.21681623038,1.21681623038
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.9746138439,0.558789569397,0.0,0.0,5.48122459637,1.0115996781,10.9264386097,10.9264386097
 04/30  21:00:00,16.4001245718,0.984300297334,0.0,0.0,5.48122459637,1.0115996781,19.239718727,19.239718727
 04/30  22:00:00,16.7652115965,1.34938732202,0.0,0.0,5.48122459637,1.0115996781,25.9854829214,25.9854829214
 04/30  23:00:00,16.8663255974,1.45050132291,0.0,0.0,5.48122459637,1.0115996781,28.2181990847,28.2181990847
 04/30  24:00:00,17.0680058768,1.65218160232,0.0,0.0,5.48122459637,1.0115996781,31.8239546988,31.8239546988
 05/01  01:00:00,17.0431095781,1.62728530361,0.0,0.0,5.48122459637,1.0115996781,31.6936960367,31.6936960367
 05/01  02:00:00,17.1919877968,1.77616352231,0.0,0.0,5.48122459637,1.0115996781,34.229369161,34.229369161
 05/01  03:00:00,17.1576138735,1.74178959906,0.0,0.0,5.48122459637,1.0115996781,33.9155730531,33.9155730531
 05/01  04:00:00,17.3026720619,1.88684778747,0.0,0.0,5.48122459637,1.0115996781,36.3478186443,36.3478186443
 05/01  05:00:00,17.2199677207,1.80414344624,0.0,0.0,5.48122459637,1.0115996781,35.1225898481,35.1225898481
 05/01  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,45.3622743616,45.3622743616
 05/01  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,21.2275120444,21.2275120444
 05/01  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,8.77639183138,8.77639183138
 05/01  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.04868117864,5.04868117864
 05/01  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.03682725323,2.03682725323
 05/01  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.204320356031,0.204320356031
 05/01  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.815418584,0.399594309575,0.0,0.0,5.48122459637,1.0115996781,7.54163359867,7.54163359867
 05/02  03:00:00,15.9277789991,0.511954724676,0.0,0.0,5.48122459637,1.0115996781,9.66297860506,9.66297860506
 05/02  04:00:00,16.3648432305,0.949018956083,0.0,0.0,5.48122459637,1.0115996781,17.9502060686,17.9502060686
 05/02  05:00:00,16.5568163543,1.14099207988,0.0,0.0,5.48122459637,1.0115996781,21.6067239221,21.6067239221
 05/02  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,31.4531610707,31.4531610707
 05/02  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,12.1864567184,12.1864567184
 05/02  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,6.07082361398,6.07082361398
 05/02  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.38189629853,2.38189629853
 05/02  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0954070489887,0.0954070489887
 05/02  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,69.4577425363,10.9548126906,0.0675113755409,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,69.687034494,10.9548126906,0.296803333259,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,69.702599933,10.9548126906,0.312368772262,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,15.815051514,0.399227239553,0.0,0.0,5.48122459637,1.0115996781,7.53218708536,7.53218708536
 05/03  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,20.3693386444,20.3693386444
 05/03  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,8.33162293167,8.33162293167
 05/03  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,4.43871753082,4.43871753082
 05/03  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.07772989936,1.07772989936
 05/03  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/03  13:00:00,69.5767701031,10.9548126906,0.186538942313,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,69.949007149,10.9548126906,0.558775988197,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,70.0111634891,10.9548126906,0.620932328292,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,70.0170778909,10.9548126906,0.626846730158,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  05:00:00,15.7101852405,0.294360966055,0.0,0.0,5.48122459637,1.0115996781,5.56951698418,5.56951698418
 05/04  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,14.2104364716,14.2104364716
 05/04  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,7.61090946785,7.61090946785
 05/04  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,3.31495581489,3.31495581489
 05/04  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.167559245528,0.167559245528
 05/04  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  12:00:00,63.0125023339,10.9548126906,0.11509544753,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,69.9973390951,10.9548126906,0.607107934281,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,70.2901777832,10.9548126906,0.899946622433,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,70.6000680315,10.9548126906,1.20983687074,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,71.7598180108,10.9548126906,2.36958685006,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.31442968192,6.31442968192
 05/05  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,2.66258062905,2.66258062905
 05/05  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.119225386233,0.119225386233
 05/05  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,69.4923421019,10.9548126906,0.102110941066,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,63.3855907398,10.9548126906,0.488183853493,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,70.2549206156,10.9548126906,0.864689454776,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,70.2507943733,10.9548126906,0.860563212549,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,70.9769763332,10.9548126906,1.58674517243,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,71.3422931731,10.9548126906,1.95206201228,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.1784296411,10.1784296411
 05/06  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,5.50421697233,5.50421697233
 05/06  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,2.66392768445,2.66392768445
 05/06  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.41377462146,0.41377462146
 05/06  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/06  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  04:00:00,15.8338640881,0.418039813634,0.0,0.0,5.48122459637,1.0115996781,7.83820764753,7.83820764753
 05/07  05:00:00,15.0088114081,1.08015380033,0.0,0.0,5.48122459637,1.0115996781,20.2332722505,20.2332722505
 05/07  06:00:00,7.42505232503,0.932228050567,0.0,0.0,5.48122459637,1.0115996781,17.7974478299,17.7974478299
 05/07  07:00:00,7.27084414618,0.778019871718,0.0,0.0,5.48122459637,1.0115996781,14.7406721467,14.7406721467
 05/07  08:00:00,6.653428294,0.160604019531,0.0,0.0,5.48122459637,1.0115996781,2.98375214577,2.98375214577
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.8104841617,0.394659887243,0.0,0.0,5.48122459637,1.0115996781,7.40186274383,7.40186274383
 05/07  24:00:00,15.8946943308,0.478870056315,0.0,0.0,5.48122459637,1.0115996781,8.96747232461,8.96747232461
 05/08  01:00:00,16.5298297848,1.11400551037,0.0,0.0,5.48122459637,1.0115996781,21.1303647063,21.1303647063
 05/08  02:00:00,16.3818173026,0.965993028126,0.0,0.0,5.48122459637,1.0115996781,18.5124268218,18.5124268218
 05/08  03:00:00,17.0685055556,1.65268128109,0.0,0.0,5.48122459637,1.0115996781,31.6237885221,31.6237885221
 05/08  04:00:00,16.8904070657,1.47458279124,0.0,0.0,5.48122459637,1.0115996781,28.3652162179,28.3652162179
 05/08  05:00:00,16.0755264356,2.14686882784,0.0,0.0,5.48122459637,1.0115996781,41.1808223607,41.1808223607
 05/08  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,48.9232499318,48.9232499318
 05/08  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,28.0292825339,28.0292825339
 05/08  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,10.3247190192,10.3247190192
 05/08  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.32144864387,6.32144864387
 05/08  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.60048973255,4.60048973255
 05/08  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.88065718754,2.88065718754
 05/08  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,1.9017311614,1.9017311614
 05/08  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.336842545263,0.336842545263
 05/08  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.8003355514,0.384511276935,0.0,0.0,5.48122459637,1.0115996781,7.22099202134,7.22099202134
 05/08  24:00:00,16.2545465398,0.838722265378,0.0,0.0,5.48122459637,1.0115996781,15.64896063,15.64896063
 05/09  01:00:00,16.9174320857,1.50160781121,0.0,0.0,5.48122459637,1.0115996781,28.3236202945,28.3236202945
 05/09  02:00:00,16.740605823,1.32478154849,0.0,0.0,5.48122459637,1.0115996781,25.2454514661,25.2454514661
 05/09  03:00:00,17.5146260684,2.09880179394,0.0,0.0,5.48122459637,1.0115996781,40.0856264587,40.0856264587
 05/09  04:00:00,17.1929627059,1.77713843142,0.0,0.0,5.48122459637,1.0115996781,34.105015581,34.105015581
 05/09  05:00:00,16.5815359143,2.65287830651,0.0,0.0,5.48122459637,1.0115996781,50.8765862564,50.8765862564
 05/09  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,58.4309810378,58.4309810378
 05/09  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,30.5861183422,30.5861183422
 05/09  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,8.71727255922,8.71727255922
 05/09  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.65889767164,4.65889767164
 05/09  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.13776134043,2.13776134043
 05/09  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.280608371325,0.280608371325
 05/09  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,11.2847088072,11.2847088072
 05/10  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,6.8503684007,6.8503684007
 05/10  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,4.01239986481,4.01239986481
 05/10  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.84119234021,1.84119234021
 05/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.225095567433,0.225095567433
 05/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,14.9424319587,14.9424319587
 05/11  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,8.14342581126,8.14342581126
 05/11  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,5.29851252511,5.29851252511
 05/11  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.71507272535,2.71507272535
 05/11  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.825905063568,0.825905063568
 05/11  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/11  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,11.097591833,11.097591833
 05/12  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,6.66224030355,6.66224030355
 05/12  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,4.11691972397,4.11691972397
 05/12  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.05334582617,2.05334582617
 05/12  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.404551140693,0.404551140693
 05/12  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/12  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.96874232862,9.96874232862
 05/13  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,6.44691980594,6.44691980594
 05/13  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,3.97429005323,3.97429005323
 05/13  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,2.4506516396,2.4506516396
 05/13  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,2.08074734776,2.08074734776
 05/13  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.08857475401,3.08857475401
 05/13  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.49655885154,3.49655885154
