Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/05  14:00:00,74.1825522465,10.9548126906,4.79232108572,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,76.1719845466,10.9548126906,6.78175338585,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,75.7513131501,10.9548126906,6.36108198933,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,1.97226313819,1.97226313819
 06/06  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/06  09:00:00,69.4020163472,10.9548126906,0.0117851864257,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,69.9370351477,10.9548126906,0.546803986912,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,70.515730285,10.9548126906,1.12549912419,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,67.0072016263,10.9548126906,4.10979473996,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,77.8181068864,10.9548126906,8.42787572563,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,80.3825360682,10.9548126906,10.9923049074,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,81.9087511844,10.9548126906,12.5185200236,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,81.9662754349,10.9548126906,12.5760442741,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,23.6426538233,0.651666620268,2.50091470149,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,9.16920784155,0.557193311861,2.11919025522,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,57.8688594338,10.9548126906,0.45267714383,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,70.3510275194,10.9548126906,0.960796358571,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,70.5445551727,10.9548126906,1.15432401191,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,70.6342705868,10.9548126906,1.24403942601,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,66.0051028645,10.9548126906,3.10769597821,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,76.8183119484,10.9548126906,7.42808078761,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,78.8638367958,10.9548126906,9.47360563499,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,80.9826545503,10.9548126906,11.5924233895,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,82.2904911375,10.9548126906,12.9002599767,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,24.0190409003,0.740082161714,2.78888623712,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,12.2003402493,1.20186544557,4.50565052928,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,7.73495366026,0.264654339834,0.977475045958,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,57.5140866497,10.9548126906,0.0979043597586,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,69.9012391129,10.9548126906,0.511007952112,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,70.0894814725,10.9548126906,0.699250311726,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,70.3166573406,10.9548126906,0.926426179842,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,64.0361686678,10.9548126906,1.13876178146,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,71.5973758608,10.9548126906,2.20714470004,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,71.1397526906,10.9548126906,1.74952152983,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,71.7967048084,10.9548126906,2.40647364757,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,74.3488522014,10.9548126906,4.95862104057,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,57.4224765002,10.9548126906,0.00629421025385,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,69.8904937356,10.9548126906,0.500262574851,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,70.1146326966,10.9548126906,0.724401535821,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,70.1779101925,10.9548126906,0.78767903173,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,63.8385889142,10.9548126906,0.941182027859,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,71.3945485659,10.9548126906,2.0043174051,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,75.3017887749,10.9548126906,5.91155761413,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,74.3521754407,10.9548126906,4.96194427989,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,73.3805207286,10.9548126906,3.99028956783,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.106539026612,0.106539026612
 06/10  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.428960705034,0.428960705034
 06/12  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,69.4530163495,10.9548126906,0.0627851886771,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,70.0409976357,10.9548126906,0.650766474919,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,63.9064950814,10.9548126906,1.00908819513,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,70.498482686,10.9548126906,1.10825152522,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,71.1327856944,10.9548126906,1.74255453358,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,75.0683076007,10.9548126906,5.67807643989,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,76.1076838055,10.9548126906,6.71745264473,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.248238199126,0.248238199126
 06/13  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/13  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,69.3972668019,10.9548126906,0.00703564113608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,69.8077007241,10.9548126906,0.41746956334,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,63.5625578741,10.9548126906,0.665150987761,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,70.320933127,10.9548126906,0.930701966259,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,70.4511302566,10.9548126906,1.06089909584,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,70.5888823558,10.9548126906,1.19865119497,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,70.6726841175,10.9548126906,1.28245295673,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.232683801632,0.232683801632
 06/14  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,69.510820546,10.9548126906,0.120589385221,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,70.1375222412,10.9548126906,0.74729108039,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,70.5388242614,10.9548126906,1.14859310064,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,64.9836691953,10.9548126906,2.08626230898,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,75.0324532021,10.9548126906,5.6422220413,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,77.1393368042,10.9548126906,7.74910564338,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,78.4890385205,10.9548126906,9.09880735971,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,78.720298378,10.9548126906,9.3300672172,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/15  08:00:00,57.8652682137,10.9548126906,0.449085923793,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,70.360335411,10.9548126906,0.970104250222,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,71.2443269188,10.9548126906,1.85409575802,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,74.8694152898,10.9548126906,5.47918412906,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,70.7592091812,10.9548126906,7.86180229487,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,79.897144953,10.9548126906,10.5069137923,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,81.7177578469,10.9548126906,12.3275266861,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,82.872432045,10.9548126906,13.4822008843,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,82.6210549714,10.9548126906,13.2308238106,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,25.3857988751,1.03053374136,3.86519263226,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,10.6882840151,0.894073376227,3.30138636439,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,7.12153156917,0.135619043373,0.493088251334,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,57.9140509525,10.9548126906,0.497868662532,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,70.3681023629,10.9548126906,0.977871202077,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,71.7658494265,10.9548126906,2.37561826571,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,75.6496982455,10.9548126906,6.25946708471,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,71.2619835191,10.9548126906,8.36457663281,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,79.6493253697,10.9548126906,10.2590942089,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,81.0561288846,10.9548126906,11.6658977238,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,82.2848050299,10.9548126906,12.8945738691,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,82.1315437901,10.9548126906,12.7413126293,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,23.4572286205,0.635552651142,2.33160346785,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,8.59608697409,0.45526867405,1.64799402558,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,28.2071731933,10.9548126906,0.0510227590017,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,17.5877736902,10.9548126906,0.140136725116,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,17.7331661878,10.9548126906,0.285529222689,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,17.8411230103,10.9548126906,0.393486045251,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,17.8832715703,10.9548126906,0.435634605252,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.94615578659,2.94615578659
 06/19  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0955546074762,0.0955546074762
 06/19  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,69.7582188084,10.9548126906,0.367987647619,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,70.4078773727,10.9548126906,1.01764621187,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,64.7989623322,10.9548126906,1.90155544587,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,75.6588011366,10.9548126906,6.26856997586,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,78.3719364195,10.9548126906,8.98170525873,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,80.6392987388,10.9548126906,11.249067578,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,81.5135830607,10.9548126906,12.1233518999,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,23.9753099354,0.716706057555,2.7685313764,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,8.90259947759,0.502744476152,1.90703072697,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  07:00:00,38.0126249151,10.9548126906,0.0749154485546,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,58.2495200973,10.9548126906,0.833337807332,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,70.8885883719,10.9548126906,1.49835721109,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,74.7290106253,10.9548126906,5.33877946451,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,78.2200911252,10.9548126906,8.82985996442,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,73.9491726879,10.9548126906,11.0517658016,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,81.5983539098,10.9548126906,12.208122749,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,81.4168291642,10.9548126906,12.0265980034,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,81.065881468,10.9548126906,11.6756503072,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,80.11247188,10.9548126906,10.7222407192,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,23.3824358247,0.62184301626,2.27052030695,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,8.92218696655,0.524625824084,1.904736868,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,8.32675466842,0.401326890538,1.43260350342,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/21  08:00:00,57.6513367257,10.9548126906,0.235154435699,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/21  09:00:00,70.2380621424,10.9548126906,0.8478309816,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,70.9730543712,10.9548126906,1.58282321041,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,74.4960110254,10.9548126906,5.1057798646,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,70.6775742691,10.9548126906,7.78016738273,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,79.4004335578,10.9548126906,10.010202397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,80.3834187982,10.9548126906,10.9931876374,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,80.9776928994,10.9548126906,11.5874617386,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,81.0643147618,10.9548126906,11.674083601,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,23.6286453478,0.659046354577,2.47952649173,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,11.5543200231,1.07342130134,3.98807444725,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,9.56723214228,0.666281956015,2.4081259118,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,11.2655609176,0.0691136215979,0.242123021534,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/22  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/22  09:00:00,69.6658504372,10.9548126906,0.275619276372,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,70.0622839623,10.9548126906,0.672052801543,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,70.366901683,10.9548126906,0.976670522178,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,64.0709128387,10.9548126906,1.17350595236,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,73.6581682583,10.9548126906,4.26793709748,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,76.3747302776,10.9548126906,6.98449911678,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,77.6204498294,10.9548126906,8.23021866861,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,78.1422089128,10.9548126906,8.75197775205,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,22.5836373984,0.465106333607,1.62845856329,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.821646457191,0.821646457191
 06/23  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/23  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,62.8985451313,10.9548126906,0.00113824495383,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,69.531974754,10.9548126906,0.141743593249,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,69.6281118827,10.9548126906,0.237880721889,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,69.6882022623,10.9548126906,0.297971101505,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,69.6118017008,10.9548126906,0.22157054001,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.24033213416,6.24033213416
 06/24  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,2.87962586637,2.87962586637
 06/24  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.956749558887,0.956749558887
 06/24  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0203637338504,0.0203637338504
 06/24  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  15:00:00,17.4515509606,10.9548126906,0.00391399553328,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.25029435403,4.25029435403
 06/26  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.508361021659,0.508361021659
 06/26  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/26  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,69.5917201993,10.9548126906,0.201489038525,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,70.1043806246,10.9548126906,0.714149463853,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,63.8221477176,10.9548126906,0.924740831317,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,72.6312783175,10.9548126906,3.24104715673,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,75.2440902955,10.9548126906,5.85385913472,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,76.5202327101,10.9548126906,7.1300015493,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,77.0225235104,10.9548126906,7.63229234962,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/27  08:00:00,57.5249757129,10.9548126906,0.108793422941,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,69.9114182444,10.9548126906,0.521187083592,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,70.152682074,10.9548126906,0.762450913248,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,70.3421475681,10.9548126906,0.951916407337,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,63.9477745013,10.9548126906,1.05036761496,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,73.002930245,10.9548126906,3.61269908419,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,75.0797876358,10.9548126906,5.68955647502,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,75.886554834,10.9548126906,6.49632367319,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,76.3017272028,10.9548126906,6.91149604206,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.146227681723,0.146227681723
 06/28  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,69.7464917389,10.9548126906,0.356260578068,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,70.3202945362,10.9548126906,0.930063375459,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,70.8324524031,10.9548126906,1.44222124235,0.0,49.3310213673,9.10439710289,0.0,0.0
