Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/28  12:00:00,66.7890311059,10.9548126906,3.89162421959,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,75.5991620493,10.9548126906,6.20893088856,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,77.0476582367,10.9548126906,7.65742707587,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,78.1133311191,10.9548126906,8.72309995831,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,78.335705544,10.9548126906,8.94547438324,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,57.5389283876,10.9548126906,0.122746097657,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,69.8123692394,10.9548126906,0.422138078634,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,69.8543543453,10.9548126906,0.46412318447,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,69.8282015947,10.9548126906,0.437970433879,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,63.2687745155,10.9548126906,0.371367629183,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,69.9168501264,10.9548126906,0.526618965645,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,70.1952082547,10.9548126906,0.804977093933,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,70.4839181135,10.9548126906,1.0936869527,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,70.5367364618,10.9548126906,1.14650530098,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,1.85300729744,1.85300729744
 06/30  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/30  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,69.6301250588,10.9548126906,0.239893898054,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,70.2456542286,10.9548126906,0.855423067812,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,63.9613225935,10.9548126906,1.06391570719,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,73.8373806987,10.9548126906,4.44714953794,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,76.570856581,10.9548126906,7.18062542017,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,77.4822512705,10.9548126906,8.09202010972,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,77.1056653866,10.9548126906,7.71543422579,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  08:00:00,18.5784992058,10.9548126906,0.119262562668,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,29.1224514795,10.9548126906,0.966301045171,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,30.7654121472,10.9548126906,2.60926171296,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,35.1079048621,10.9548126906,6.95175442779,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,26.764490782,10.9548126906,9.31685381695,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,29.0637985126,10.9548126906,11.6161615476,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,30.7492001027,10.9548126906,13.3015631377,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,32.4253223401,10.9548126906,14.9776853751,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,16.6291680842,2.04871328461,8.08763052516,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,14.3974930699,1.61993968732,6.28472910815,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,17.2122206049,2.23151550795,8.48788082252,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,13.540308532,1.49375297662,5.55373128089,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,14.6263240433,0.7909397112,2.88106005763,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,8.96768459614,0.552052135961,1.92280818571,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,9.24620194486,0.622212913821,2.13116475657,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,9.31486669464,0.632883412701,2.18915900747,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,9.79592432966,0.742206123934,2.56089393126,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,10.7624002629,0.969158487664,3.30041750073,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,7.54811437621,0.241103414065,0.814186687683,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/03  08:00:00,57.532350519,10.9548126906,0.116168229003,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,69.8524289243,10.9548126906,0.462197763545,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,69.9926070557,10.9548126906,0.6023758949,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,70.146075004,10.9548126906,0.755843843244,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,63.7501466205,10.9548126906,0.85273973416,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,70.4505926697,10.9548126906,1.0603615089,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,70.7263665778,10.9548126906,1.33613541697,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,70.8862662268,10.9548126906,1.49603506599,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,70.8118577404,10.9548126906,1.4216265796,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.06644864642,3.06644864642
 07/05  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0954429876246,0.0954429876246
 07/05  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,69.3920396689,10.9548126906,0.00180850814379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,69.7861577923,10.9548126906,0.395926631529,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,70.1464093746,10.9548126906,0.7561782138,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,63.7380324823,10.9548126906,0.840625595969,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,70.5363108446,10.9548126906,1.14607968386,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,71.4591947575,10.9548126906,2.06896359675,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,72.5147685511,10.9548126906,3.12453739032,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,72.4776023481,10.9548126906,3.08737118735,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,57.6786116731,10.9548126906,0.262429383105,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,70.1277613645,10.9548126906,0.737530203744,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,70.3973255449,10.9548126906,1.00709438407,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,70.6596797434,10.9548126906,1.26944858257,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,64.844150039,10.9548126906,1.94674315268,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,74.822702652,10.9548126906,5.43247149122,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,77.2781030196,10.9548126906,7.88787185879,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,78.7166380342,10.9548126906,9.32640687342,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,78.3762309187,10.9548126906,8.98599975796,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,22.5619071109,0.475046585195,1.59678802419,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.402499391479,0.402499391479
 07/07  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,69.5824012593,10.9548126906,0.192170098519,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,70.0666211024,10.9548126906,0.676389941662,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,70.3215759523,10.9548126906,0.931344791537,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,64.0082390501,10.9548126906,1.11083216382,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,71.7557849017,10.9548126906,2.36555374094,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,75.5583278259,10.9548126906,6.1680966651,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,77.9174517192,10.9548126906,8.52722055842,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,78.5072822296,10.9548126906,9.11705106878,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,22.9023135532,0.541334345825,1.87090670592,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,10.9475626278,0.997037909645,3.45770044373,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,7.64896677517,0.261546013601,0.894596487108,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,19.0565643737,10.9548126906,0.597327730572,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,29.0220229967,10.9548126906,0.865872562446,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,29.1797369735,10.9548126906,1.02358653923,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,29.7511390131,10.9548126906,1.59498857882,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,22.1996578205,10.9548126906,4.75202085541,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,25.1542547307,10.9548126906,7.70661776563,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,27.5237974542,10.9548126906,10.0761604891,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,28.4310599378,10.9548126906,10.9834229727,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,10.318343116,0.819856514172,3.00566232738,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,12.8989005332,1.36616222385,5.03991403488,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,11.316438781,1.03402154247,3.7895929641,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,9.42912867476,0.648600689236,2.28770371106,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.986449195818,0.986449195818
 07/10  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,69.5373861392,10.9548126906,0.147154978434,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,70.0919427087,10.9548126906,0.701711547877,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,70.4410353713,10.9548126906,1.0508042105,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,64.0846142047,10.9548126906,1.18720731843,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,73.5159401327,10.9548126906,4.12570897189,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,76.3384651733,10.9548126906,6.94823401253,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,77.7661913287,10.9548126906,8.37596016787,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,78.2599160865,10.9548126906,8.86968492568,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,22.7488401118,0.511658914849,1.74710869546,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,57.5169889853,10.9548126906,0.10080669539,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,70.1768813673,10.9548126906,0.786650206508,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,70.5842689224,10.9548126906,1.19403776163,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,73.2223149343,10.9548126906,3.83208377353,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,69.8896235456,10.9548126906,6.9922166593,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,79.2706265156,10.9548126906,9.88039535476,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,81.1247732036,10.9548126906,11.7345420428,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,82.2560093082,10.9548126906,12.8657781474,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,82.9025761357,10.9548126906,13.5123449749,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,27.3984187075,1.48258229529,5.42576391074,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,11.4468216809,1.07572911899,3.87826828744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,8.65761649873,0.480830850895,1.68396137337,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,38.3265197161,10.9548126906,0.388810249549,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,58.341002246,10.9548126906,0.924819956022,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,70.627134524,10.9548126906,1.23690336318,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,71.7504034937,10.9548126906,2.36017233287,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,76.4344031457,10.9548126906,7.04417198491,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,72.9970033501,10.9548126906,10.0995964637,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,82.2830613533,10.9548126906,12.8928301925,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,84.1139179863,10.9548126906,14.7236868255,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,86.9935545515,10.9548126906,17.6033233907,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,89.4232447355,10.9548126906,20.0330135747,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,32.9875354116,2.53870702463,9.95875588552,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,15.5747401569,1.87460254108,7.20731334136,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,14.5261468615,1.70378608133,6.32953650574,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,12.596816718,0.355265544491,1.28722689901,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,39.6768809707,10.9548126906,1.7391715041,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,63.4046505117,10.9548126906,5.98846822174,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,81.6310786474,10.9548126906,12.2408474866,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,83.6938510456,10.9548126906,14.3036198848,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,86.1808611678,10.9548126906,16.790630007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,82.7048032064,10.9548126906,19.80739632,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,80.9671857902,10.9548126906,11.5769546294,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,74.2804084283,10.9548126906,4.89017726748,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,74.2718854628,10.9548126906,4.88165430202,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,78.4546505344,10.9548126906,9.06441937364,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,23.7761283029,0.72914936616,2.55690643524,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,10.6683484687,0.910083023978,3.26544117024,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,10.3205852215,0.827395179425,3.00036576761,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,39.7272653217,10.9548126906,1.78955585517,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,62.8197269517,10.9548126906,5.40354466178,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,77.7082211838,10.9548126906,8.31799002302,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,80.0608154448,10.9548126906,10.670584284,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,82.5088967127,10.9548126906,13.1186655519,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,76.8295693916,10.9548126906,13.9321625053,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,84.7694408178,10.9548126906,15.3792096571,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,85.4832013751,10.9548126906,16.0929702143,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,85.2520069347,10.9548126906,15.8617757739,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,84.8694971735,10.9548126906,15.4792660127,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,28.9630961402,1.83829608085,6.63472755786,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,12.4797116308,1.31150714424,4.67538021211,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,12.9092448442,1.42696045806,4.98946011166,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,12.3928569304,0.324613482868,1.1139191731,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,18.8087112921,10.9548126906,0.349474648897,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,29.1594052274,10.9548126906,1.00325479312,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,31.1956765042,10.9548126906,3.03952606995,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,35.6608278759,10.9548126906,7.50467744159,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,27.3709518489,10.9548126906,9.92331488383,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,29.5568322356,10.9548126906,12.1091952705,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,31.6832463813,10.9548126906,14.2356094162,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,32.6750713644,10.9548126906,15.2274343993,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,17.5626993699,2.26834692934,8.80152816611,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,15.3250405095,1.81351725427,7.01869898072,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,17.2617445756,2.24673631729,8.52218398387,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,12.4804763924,1.29170002908,4.6959520889,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,14.4793760953,0.460324838079,1.57756031608,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,14.748956387,1.67050869279,6.58562341979,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,14.4711969942,1.59518596955,6.3831867502,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,19.45435058,2.57126853448,10.3902577711,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,16.8272531565,2.04577939525,8.28864948677,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,19.9797034739,2.70176994552,10.7851092539,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,15.3090369352,1.79200729704,7.02420536365,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,17.5610463677,2.28425943237,8.78396266089,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,12.8806482086,1.35790933009,5.02991460404,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,15.0816052486,0.584559431343,2.05555487617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,38.8277969755,10.9548126906,0.890087508949,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,58.7073069963,10.9548126906,1.29112470631,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,71.6809844209,10.9548126906,2.29075326012,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,77.1199344074,10.9548126906,7.7297032466,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,80.9890953213,10.9548126906,11.5988641605,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,76.572020479,10.9548126906,13.6746135926,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,85.4684968498,10.9548126906,16.078265689,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,86.9194131002,10.9548126906,17.5291819394,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,88.1405352666,10.9548126906,18.7503041058,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,89.4692965118,10.9548126906,20.079065351,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,33.8302265028,2.72650789098,10.6136461103,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,16.9689166163,2.1532268338,8.32286550802,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,18.8210528605,2.59429543538,9.73393315068,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,17.5292078123,1.09856387089,3.98915300025,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,39.4304153945,10.9548126906,1.49270592798,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,62.2759379602,10.9548126906,4.85975567029,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,80.2896289617,10.9548126906,10.8993978009,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,84.222937207,10.9548126906,14.8327060463,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,88.0709831217,10.9548126906,18.6807519609,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,83.7013382912,10.9548126906,20.8039314049,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,92.2991183134,10.9548126906,22.9088871526,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,93.8949760159,10.9548126906,24.5047448551,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,93.4969332154,10.9548126906,24.1067020546,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,90.2102882951,10.9548126906,20.8200571344,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,31.5235065472,2.33878069435,8.69465335132,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,14.0700531545,1.60551423222,5.9717146478,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,13.2016348179,1.44689419257,5.26191635087,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,13.6398227355,0.264991526907,0.933340267453,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,38.8226528105,10.9548126906,0.884943343936,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,58.7845177995,10.9548126906,1.36833550956,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,74.3116840822,10.9548126906,4.9214529214,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,79.1633278532,10.9548126906,9.77309669243,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,83.2370994338,10.9548126906,13.846868273,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,79.6594227406,10.9548126906,16.7620158543,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,87.6087090701,10.9548126906,18.2184779093,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,86.6208116002,10.9548126906,17.2305804394,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,79.8454158428,10.9548126906,10.455184682,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,73.3784555385,10.9548126906,3.98822437772,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,38.1573202477,10.9548126906,0.219610781164,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,58.4349074121,10.9548126906,1.0187251221,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,70.9162794831,10.9548126906,1.52604832233,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,75.1353872443,10.9548126906,5.7451560835,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,79.9302318354,10.9548126906,10.5400006746,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,76.6251721966,10.9548126906,13.7277653103,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,86.9737195119,10.9548126906,17.5834883511,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,89.7009505856,10.9548126906,20.3107194248,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,91.3418486153,10.9548126906,21.9516174545,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,91.4873061096,10.9548126906,22.0970749489,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,34.4980577611,2.85719000246,11.1507952572,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,16.9041189463,2.14767674913,8.26361792267,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,16.5744557017,2.13606266139,7.9455687658,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,15.3776609364,0.635016513111,2.30115348217,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.6837740877,0.0583010810885,0.209648732188,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
