Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,38.8726147961,10.9548126906,0.934905329537,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,58.6885762521,10.9548126906,1.27239396215,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,71.8879077652,10.9548126906,2.49767660445,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,76.0521357665,10.9548126906,6.66190460572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,78.7982204143,10.9548126906,9.40798925347,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,74.1104454135,10.9548126906,11.2130385272,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,83.4197436169,10.9548126906,14.0295124562,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,78.6720140001,10.9548126906,9.28178283936,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,76.1188632779,10.9548126906,6.72863211713,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,76.9230283467,10.9548126906,7.53279718595,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,28.2014332974,10.9548126906,0.0452828631628,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,28.3966225776,10.9548126906,0.240472143294,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,28.5579137708,10.9548126906,0.401763336561,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,17.7483564767,10.9548126906,0.300719511617,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,17.8129013481,10.9548126906,0.365264383015,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,17.8753118076,10.9548126906,0.427674842554,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,17.8913064549,10.9548126906,0.443669489801,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,57.648939296,10.9548126906,0.232757006046,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,70.2891010528,10.9548126906,0.898869891999,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,70.6603350402,10.9548126906,1.27010387946,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,71.0956477463,10.9548126906,1.70541658555,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,68.5361849968,10.9548126906,5.6387781105,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,78.8457997377,10.9548126906,9.45556857687,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,80.2047609004,10.9548126906,10.8145297396,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,81.6005150119,10.9548126906,12.2102838511,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,82.8040302056,10.9548126906,13.4137990448,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,26.4694816577,1.29959248437,4.67981667187,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,10.8820526886,0.958564286983,3.43066412711,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,7.17724293028,0.150608659341,0.533809996478,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,38.8263524932,10.9548126906,0.888643026656,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,58.9362101549,10.9548126906,1.52002786492,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,74.8482048841,10.9548126906,5.45797372333,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,79.7263199832,10.9548126906,10.3360888224,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,84.2626552582,10.9548126906,14.8724240974,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,80.8011056287,10.9548126906,17.9036987424,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,90.3753470796,10.9548126906,20.9851159188,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,92.7044586847,10.9548126906,23.3142275239,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,94.1432394125,10.9548126906,24.7530082517,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,94.3550667311,10.9548126906,24.9648355703,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,35.6719240415,3.00485124912,12.1770002909,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,17.8782755139,2.28444391771,9.10100732169,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,19.5979938514,2.67825840434,10.4269111726,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,18.1373693803,1.1919200969,4.50395834228,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,42.3855419078,10.9548126906,4.44783244128,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,68.0658676567,10.9548126906,10.6496853668,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,84.8185256419,10.9548126906,15.4282944812,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,88.374804318,10.9548126906,18.9845731572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,91.8512212034,10.9548126906,22.4609900426,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,87.8839332323,10.9548126906,24.9865263459,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,98.2465477034,10.9548126906,28.8563165426,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,101.247417097,10.9548126906,31.8571859366,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,102.204693962,10.9548126906,32.8144628016,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,101.784426923,10.9548126906,32.394195762,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,42.4754593381,4.22735028952,17.7580365471,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,22.6543838425,3.15389042812,13.00766914,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,24.2500850619,3.55026457427,14.2069962132,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,20.4342533178,1.64870599438,6.34405638231,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,18.9245090657,0.74021424154,2.76847054967,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,42.3616116521,10.9548126906,4.42390218558,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,67.6520148869,10.9548126906,10.2358325969,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,83.4418640756,10.9548126906,14.0516329148,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,86.6795638716,10.9548126906,17.2893327109,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,89.9535244427,10.9548126906,20.5632932819,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,85.8479489591,10.9548126906,22.9505420727,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,95.4554703885,10.9548126906,26.0652392277,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,97.2560442591,10.9548126906,27.8658130983,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,98.3713284059,10.9548126906,28.9810972451,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,96.4291123106,10.9548126906,27.0388811498,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,32.0102859464,2.51233153675,9.0078819082,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,9.18209203696,0.623898034952,2.06536972754,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,6.98754248607,0.114294469726,0.380423741876,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,38.6017244731,10.9548126906,0.664015006496,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,58.6107367834,10.9548126906,1.19455449346,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,71.8214766826,10.9548126906,2.4312455218,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,76.4674171833,10.9548126906,7.07718602252,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,79.775126018,10.9548126906,10.3848948572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,75.4868359193,10.9548126906,12.5894290329,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,84.0782370876,10.9548126906,14.6880059268,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,85.2970005011,10.9548126906,15.9067693403,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,85.7076672648,10.9548126906,16.317436104,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,85.2022922599,10.9548126906,15.8120610991,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,28.5918556174,1.76410380891,6.337679307,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,11.4958183066,1.09964123698,3.90335279515,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,9.12526339759,0.589621435712,2.04281768741,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,28.3563373046,10.9548126906,0.200186870336,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,28.6246227397,10.9548126906,0.468472305403,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,28.8301000284,10.9548126906,0.673949594118,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,18.1655841249,10.9548126906,0.717947159785,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,18.3017179222,10.9548126906,0.854080957165,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,18.5356578502,10.9548126906,1.08802088515,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,19.320233195,10.9548126906,1.87259622993,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.195366885614,0.195366885614
 07/31  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,69.657891177,10.9548126906,0.267660016204,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,70.2636043328,10.9548126906,0.873373171981,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,70.6050908621,10.9548126906,1.21485970133,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,65.9353990327,10.9548126906,3.03799214635,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,75.481759927,10.9548126906,6.09152876619,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,77.7149625783,10.9548126906,8.32473141753,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,79.1746599611,10.9548126906,9.78442880029,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,79.2173609726,10.9548126906,9.82712981181,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,22.7932747442,0.517046330479,1.78615591227,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,8.23826598004,0.39530994693,1.35013175865,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,39.1893544084,10.9548126906,1.25164494179,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,59.7004807998,10.9548126906,2.28429850988,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,79.0615897257,10.9548126906,9.67135856492,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,84.0830463508,10.9548126906,14.69281519,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,88.2806237404,10.9548126906,18.8903925796,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,85.2303144054,10.9548126906,22.3329075191,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,95.9666731736,10.9548126906,26.5764420128,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,97.4046030765,10.9548126906,28.0143719157,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,97.0929585095,10.9548126906,27.7027273487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,97.1090544819,10.9548126906,27.7188233211,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,38.4054300946,3.57819500779,14.3371625853,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,18.8178910167,2.50580190848,9.8192648338,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,19.2523704519,2.652264274,10.1072819034,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,19.9314908647,1.26896321987,4.73387003706,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,18.946960799,0.751176957623,2.7799595669,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,17.8805104539,0.529147242258,1.93553893714,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,40.5224362042,10.9548126906,2.58472673765,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,60.8563555322,10.9548126906,3.44017324226,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,71.5873900454,10.9548126906,2.1971588846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,73.0742791645,10.9548126906,3.68404800372,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,78.3551602451,10.9548126906,8.96492908426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,77.2184563227,10.9548126906,14.3210494364,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,87.9128361848,10.9548126906,18.522605024,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,90.9718521943,10.9548126906,21.5816210335,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,83.6819938123,10.9548126906,14.2917626515,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,76.3880361041,10.9548126906,6.99780494327,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,38.9704848176,10.9548126906,1.03277535103,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,58.9121006452,10.9548126906,1.49591835522,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,72.621758052,10.9548126906,3.2315268912,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,78.6548009637,10.9548126906,9.26456980296,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,81.6159641572,10.9548126906,12.2257329964,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,75.3145559259,10.9548126906,12.4171490396,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,83.6424428378,10.9548126906,14.252211677,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,86.208757697,10.9548126906,16.8185265362,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,88.3614356448,10.9548126906,18.9712044841,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,89.7341900086,10.9548126906,20.3439588478,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,32.885566901,2.58687397945,9.80862042003,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,15.1208084669,1.83885954723,6.7891246452,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,15.4815548261,1.97788471409,7.01084583753,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,14.8478714602,0.206958426951,0.712255425457,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,38.9296091347,10.9548126906,0.991899668092,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,58.9479432124,10.9548126906,1.53176092241,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,76.2255184026,10.9548126906,6.83528724178,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,80.9720361863,10.9548126906,11.5818050255,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,84.7094320113,10.9548126906,15.3192008505,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,79.6345670827,10.9548126906,16.7371601964,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,88.7363346604,10.9548126906,19.3461034996,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,91.5126609904,10.9548126906,22.1224298296,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,92.6033615981,10.9548126906,23.2131304373,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,92.2181567387,10.9548126906,22.8279255779,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,35.0204492616,3.06882484602,11.4615519141,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,16.4587803222,2.13473447588,7.83122157187,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,16.9816107406,2.2970916285,8.19169483766,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,17.560117025,0.818894749829,2.81256466736,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,20.066416711,10.9548126906,1.60718006787,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,32.6885257446,10.9548126906,4.53237531033,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,37.1129795261,10.9548126906,8.95682909178,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,40.1111062395,10.9548126906,11.9549558052,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,30.4683214185,10.9548126906,13.0206844534,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,32.1352160054,10.9548126906,14.6875790403,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,33.9552819007,10.9548126906,16.5076449356,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,34.5911789702,10.9548126906,17.1435420051,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,19.2009493188,2.66346922979,10.0446558146,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,16.3729736383,2.09192261437,7.78822674948,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,16.7926674604,2.22030071628,8.07954246967,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,11.9355309204,1.2011711009,4.24153554506,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,11.0431952642,0.960327997207,3.59004299249,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,14.5654055701,1.68428875192,6.3882925437,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,17.9577173306,2.37204332233,9.09284973384,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,19.1472458797,2.59902882421,10.055392781,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,21.210869035,3.01912928021,11.6989154803,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,20.189298427,2.81206241127,10.8844117413,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,20.170500558,2.82464848173,10.8530278018,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,17.7021106203,2.35091534804,8.85837099777,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,15.5278083702,1.9498130139,7.08517108186,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,16.8609975058,0.653958128994,2.27838176898,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,39.5134584713,10.9548126906,1.5757490047,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,60.2786551649,10.9548126906,2.86247287497,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,78.7884121079,10.9548126906,9.39818094715,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,82.5172450295,10.9548126906,13.1270138687,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,86.0330539991,10.9548126906,16.6428228383,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,82.106298045,10.9548126906,19.2088911586,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,91.7942883855,10.9548126906,22.4040572247,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,93.7472013658,10.9548126906,24.356970205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,94.199070372,10.9548126906,24.8088392112,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,94.4078948034,10.9548126906,25.0176636426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,37.2969520077,3.41414094773,13.3927385585,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,18.2312463121,2.43058395729,9.3078380804,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,18.5707382628,2.5949302104,9.48298377796,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,19.8645252056,0.989380340597,3.45932059054,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,39.5477717177,10.9548126906,1.61006225117,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,60.6766547181,10.9548126906,3.26047242816,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,79.2776912453,10.9548126906,9.88746008456,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,83.3658453857,10.9548126906,13.9756142249,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,86.8558075403,10.9548126906,17.4655763795,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,82.690379902,10.9548126906,19.7929730157,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,91.7709640196,10.9548126906,22.3807328589,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,93.057312243,10.9548126906,23.6670810822,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,93.8888005141,10.9548126906,24.4985693533,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,93.4836531847,10.9548126906,24.0934220239,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,35.826231848,3.17478764187,12.1613717047,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,16.9939947135,2.20289736307,8.29827307599,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,16.7667046563,2.21452909889,8.05935128293,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,19.0374404183,0.804742025967,2.81687411784,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,40.1875882259,10.9548126906,2.24987875932,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,65.2669434419,10.9548126906,7.85076115189,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,82.263267629,10.9548126906,12.8730364682,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,86.6690049617,10.9548126906,17.2787738009,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,91.0290506637,10.9548126906,21.6388195029,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,87.2999975308,10.9548126906,24.4025906444,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,93.9669053141,10.9548126906,24.5766741533,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,92.4322967752,10.9548126906,23.0420656144,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,95.7386476116,10.9548126906,26.3484164508,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,96.561580502,10.9548126906,27.1713493412,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,35.7794877418,3.16532260067,12.1240926396,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,12.8331949205,1.40025269305,4.94011795302,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,8.45665585632,0.450138606101,1.51369297576,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,38.423796447,10.9548126906,0.48608698039,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,58.2273688378,10.9548126906,0.811186547796,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,70.5713913752,10.9548126906,1.18116021443,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,70.8697058133,10.9548126906,1.47947465251,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,71.6170344232,10.9548126906,2.22680326239,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,67.3844082891,10.9548126906,4.48700140274,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,76.5468547251,10.9548126906,7.15662356435,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,78.8921878565,10.9548126906,9.50195669567,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,80.0453970684,10.9548126906,10.6551659076,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,80.188533757,10.9548126906,10.7983025962,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,24.3627905586,0.892055281199,2.98066277587,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,10.7738718095,0.999118449796,3.28192908528,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,7.32814031663,0.198027995434,0.637288046734,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,57.8449328315,10.9548126906,0.428750541548,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,70.3128498958,10.9548126906,0.922618734987,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,70.6645386964,10.9548126906,1.27430753561,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,70.982386365,10.9548126906,1.59215520423,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,65.0015872721,10.9548126906,2.10418038576,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,75.6350646832,10.9548126906,6.24483352243,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,78.2179243617,10.9548126906,8.82769320096,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,79.8749326097,10.9548126906,10.4847014489,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,81.0806633719,10.9548126906,11.6904322111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,24.376522151,0.881992462419,3.00445718713,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,9.71926761977,0.735167492713,2.49127585259,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,8.06856446073,0.367325272763,1.2084149135,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,18.486722628,10.9548126906,0.0274859848459,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,28.7393602158,10.9548126906,0.583209781546,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.1302929697,10.9548126906,0.97414253547,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,30.5025227618,10.9548126906,2.34637232753,0.0,13.1549390313,4.04639871239,0.0,0.0
