Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/12  12:00:00,23.0402933644,10.9548126906,5.59265639929,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,25.3360276636,10.9548126906,7.88839069848,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,26.7707398052,10.9548126906,9.3231028401,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,27.7083476623,10.9548126906,10.2607106972,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,12.5402548116,1.32065502189,4.72677551524,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,12.4114098907,1.29251831405,4.62606730218,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,10.258709078,0.83144238452,2.93444241904,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,9.03564293849,0.574853297793,1.96796536623,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,8.75446429269,0.512873620378,1.74876639785,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,9.10954833192,0.59375972208,2.02296433538,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,8.87504971925,0.543056304126,1.83916914066,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,8.16663682356,0.38712560782,1.28668694128,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,57.4881250892,10.9548126906,0.0719427992001,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,70.0395448589,10.9548126906,0.649313698072,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,70.4135942557,10.9548126906,1.02336309487,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,70.7585866956,10.9548126906,1.36835553479,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,64.615017251,10.9548126906,1.71761036472,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,73.4624132603,10.9548126906,4.07218209949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,74.7283316867,10.9548126906,5.33810052587,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,76.0677309537,10.9548126906,6.67749979295,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,76.4102472441,10.9548126906,7.02001608329,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,38.0040958956,10.9548126906,0.0663864290406,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,57.8726428216,10.9548126906,0.456460531676,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,70.0485427074,10.9548126906,0.65831154665,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,70.1346889106,10.9548126906,0.744457749784,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,70.1914281483,10.9548126906,0.801196987561,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,63.6649175542,10.9548126906,0.767510667849,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,70.3094005953,10.9548126906,0.919169434524,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,70.4017646445,10.9548126906,1.01153348367,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,70.4581234718,10.9548126906,1.067892311,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,70.4412836464,10.9548126906,1.05105248566,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,57.677181607,10.9548126906,0.260999317047,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,69.9101164154,10.9548126906,0.519885254624,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,70.0371695276,10.9548126906,0.646938366832,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,70.122260904,10.9548126906,0.732029743222,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,63.6385056581,10.9548126906,0.741098771752,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,70.3715271237,10.9548126906,0.981295962958,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,70.5175320604,10.9548126906,1.12730089957,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,70.7561676015,10.9548126906,1.36593644069,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,70.9915952312,10.9548126906,1.60136407042,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,57.5244340748,10.9548126906,0.108251784798,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,70.0983373089,10.9548126906,0.708106148144,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,70.4868369836,10.9548126906,1.09660582285,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,70.9035834591,10.9548126906,1.51335229832,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,65.7427982353,10.9548126906,2.84539134899,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,74.65028547,10.9548126906,5.26005430919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,76.4582364548,10.9548126906,7.06800529403,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,77.8827892594,10.9548126906,8.49255809866,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,77.6740992751,10.9548126906,8.28386811428,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,37.9473805072,10.9548126906,0.00967104061053,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,57.7075554993,10.9548126906,0.291373209341,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,69.875765478,10.9548126906,0.485534317226,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,69.9195891044,10.9548126906,0.529357943569,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,70.0707236156,10.9548126906,0.680492454775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,63.7416057218,10.9548126906,0.844198835433,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,70.5857513532,10.9548126906,1.19552019237,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,70.7922764161,10.9548126906,1.40204525535,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,70.8009377674,10.9548126906,1.41070660662,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,70.5778536759,10.9548126906,1.18762251512,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,28.1652174707,10.9548126906,0.00906703645787,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,28.4357961167,10.9548126906,0.279645682462,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,28.7704872495,10.9548126906,0.614336815205,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,18.1077085084,10.9548126906,0.660071543341,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,18.3274046835,10.9548126906,0.879767718466,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,18.5934086939,10.9548126906,1.14577172886,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,18.8040642894,10.9548126906,1.3564273243,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,7.71919523705,0.278296236284,0.948074726299,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,7.43909563092,0.215193586011,0.731077770449,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,8.49972618528,0.459772488226,1.54712942259,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,38.0341355116,10.9548126906,0.0964260450766,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,58.0458441332,10.9548126906,0.629661843231,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,70.4555619289,10.9548126906,1.0653307681,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,70.7636254872,10.9548126906,1.37339432642,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,70.9940343002,10.9548126906,1.60380313941,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,64.5282080059,10.9548126906,1.63080111957,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,72.5928324871,10.9548126906,3.20260132634,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,77.6503716801,10.9548126906,8.26014051936,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,79.9784417072,10.9548126906,10.5882105464,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,80.3296151838,10.9548126906,10.939384023,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,22.9056981322,0.531438787212,1.88418684349,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,39.1970708966,10.9548126906,1.25936143005,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,59.0444130235,10.9548126906,1.62823073349,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,75.8884648909,10.9548126906,6.49823373015,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,80.8128584665,10.9548126906,11.4226273057,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,83.6894939696,10.9548126906,14.2992628088,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,79.1291009764,10.9548126906,16.2316940901,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,86.915087571,10.9548126906,17.5248564102,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,87.1052715543,10.9548126906,17.7150403935,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,86.0107179423,10.9548126906,16.6204867815,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,83.2782510791,10.9548126906,13.8880199183,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,23.3749709755,0.642625601267,2.24227287272,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,38.7994600931,10.9548126906,0.861750626489,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,58.5500504382,10.9548126906,1.13386814822,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,70.8409537044,10.9548126906,1.45072254362,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,72.6716568016,10.9548126906,3.28142564083,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,78.0145533823,10.9548126906,8.62432222149,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,74.5711336838,10.9548126906,11.6737267974,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,84.441261328,10.9548126906,15.0510301672,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,86.279711317,10.9548126906,16.8894801563,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,86.862406579,10.9548126906,17.4721754182,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,86.9582238784,10.9548126906,17.5679927176,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,29.7842018061,2.03793055526,7.25619874931,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,11.997057987,1.22513037124,4.27910334129,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,11.8222233079,0.534456231949,1.82060946817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,38.736819081,10.9548126906,0.799109614393,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,58.4092826798,10.9548126906,0.99310038982,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.4917485919,10.9548126906,1.10151743109,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,70.6086395852,10.9548126906,1.21840842445,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,70.7317101358,10.9548126906,1.34147897506,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,64.2280907456,10.9548126906,1.33068385928,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,70.8587281525,10.9548126906,1.46849699171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,70.9248385478,10.9548126906,1.53460738698,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,71.1377853704,10.9548126906,1.74755420958,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,74.3280174202,10.9548126906,4.93778625946,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,39.103001194,10.9548126906,1.16529172741,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,58.817941975,10.9548126906,1.40175968504,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,71.5269606382,10.9548126906,2.13672947742,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,74.048038389,10.9548126906,4.65780722826,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,75.1759390081,10.9548126906,5.78570784728,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,70.7900856898,10.9548126906,7.89267880346,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,79.0922714143,10.9548126906,9.70204025355,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,80.121739287,10.9548126906,10.7315081262,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,82.0047720373,10.9548126906,12.6145408765,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,81.9672443468,10.9548126906,12.577013186,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,23.717721533,0.725697477152,2.50195155435,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,8.83179163664,0.529995727166,1.80897163501,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,18.8387244648,10.9548126906,0.379487821581,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,29.0311207881,10.9548126906,0.874970353819,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,29.482305277,10.9548126906,1.32615484274,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,32.4635563378,10.9548126906,4.3074059035,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,25.4196443617,10.9548126906,7.97200739667,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,27.5982234087,10.9548126906,10.1505864436,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,28.3553340602,10.9548126906,10.9076970951,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,28.988670374,10.9548126906,11.541033409,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,13.9766765053,1.62863253846,5.85521969239,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,11.9794706047,1.2048174635,4.28182886675,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,9.87520909575,0.758046742008,2.62433807928,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,8.50138932708,0.425984845897,1.58258020672,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,11.0330603935,0.981249519219,3.5589865998,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,10.381637942,0.843894357825,3.04491930969,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,9.89171793327,0.734095762251,2.66479789656,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,9.85395232311,0.725654386904,2.63547366174,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,9.17649894073,0.588418109479,2.09525655679,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,38.0874540325,10.9548126906,0.149744565946,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,58.1463505827,10.9548126906,0.730168292769,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,70.5945870294,10.9548126906,1.20435586859,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,71.1903412385,10.9548126906,1.80011007768,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,75.3078874482,10.9548126906,5.91765628745,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,71.5871669752,10.9548126906,8.68976008883,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,80.0493128623,10.9548126906,10.6590817015,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,81.3298511285,10.9548126906,11.9396199677,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,82.1216300034,10.9548126906,12.7313988426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,82.0600414371,10.9548126906,12.6698102763,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,26.2212347623,1.2881373479,4.44302491288,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,9.37641636436,0.657819904399,2.2257721855,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,57.6423322616,10.9548126906,0.226149971668,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,70.2648518687,10.9548126906,0.874620707876,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,70.7595830451,10.9548126906,1.36935188431,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,72.4704159756,10.9548126906,3.0801848148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,70.6199511571,10.9548126906,7.72254427076,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,79.5951904601,10.9548126906,10.2049592993,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,81.6230081403,10.9548126906,12.2327769795,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,82.7430792149,10.9548126906,13.3528480542,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,82.8940843995,10.9548126906,13.5038532387,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,26.822633091,1.39470503198,4.93785555758,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,9.8784430634,0.758316554755,2.62730223418,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,38.4738201888,10.9548126906,0.536110722211,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,58.4015506883,10.9548126906,0.985368398308,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,70.6411977048,10.9548126906,1.25096654406,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,70.9260769492,10.9548126906,1.53584578843,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,75.0115347283,10.9548126906,5.62130356755,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,73.5023467709,10.9548126906,10.6049398846,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,82.5250691547,10.9548126906,13.1348379939,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,84.4917267071,10.9548126906,15.1014955463,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,85.9000387652,10.9548126906,16.5098076044,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,85.9924240266,10.9548126906,16.6021928658,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,28.1502089736,1.68158548794,5.97855098413,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,9.41750876601,0.65852935534,2.2661551362,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,38.1650865176,10.9548126906,0.227377051084,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,58.0871366071,10.9548126906,0.67095431712,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,70.5666956526,10.9548126906,1.17646449183,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,70.9684458335,10.9548126906,1.57821467273,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,71.4849249642,10.9548126906,2.09469380338,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,67.80991711,10.9548126906,4.91251022372,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,77.2594706002,10.9548126906,7.86923943944,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,78.9740226413,10.9548126906,9.58379148049,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,78.959982023,10.9548126906,9.56975086218,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,78.402246211,10.9548126906,9.01201505026,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,22.312915683,0.435120010375,1.38772317116,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,38.038070973,10.9548126906,0.100361506469,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,57.8650525338,10.9548126906,0.448870243868,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,70.0363283728,10.9548126906,0.646097212039,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,70.1602616741,10.9548126906,0.770030513344,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,70.3735490135,10.9548126906,0.98331785269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,64.0021057455,10.9548126906,1.10469885923,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,70.8779554216,10.9548126906,1.48772426078,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,70.9697327641,10.9548126906,1.57950160333,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,71.0579553977,10.9548126906,1.66772423696,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,71.2179956455,10.9548126906,1.82776448468,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,28.1908563222,10.9548126906,0.0347058879697,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,28.5864812047,10.9548126906,0.430330770412,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,28.9394335218,10.9548126906,0.783283087523,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,18.2957083024,10.9548126906,0.848071337319,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,18.4689668791,10.9548126906,1.02132991402,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,18.9218323932,10.9548126906,1.47419542815,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,19.8903132715,10.9548126906,2.44267630643,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
