Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.134126069898,0.134126069898
 09/05  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,69.5828304386,10.9548126906,0.192599277843,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,70.2704901855,10.9548126906,0.880259024739,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,64.2551922887,10.9548126906,1.3577854024,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,72.9331938115,10.9548126906,3.54296265067,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,77.1280962013,10.9548126906,7.7378650405,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,78.6541985636,10.9548126906,9.26396740285,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,78.3925361497,10.9548126906,9.00230498894,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,69.9443926585,10.9548126906,0.554161497691,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,70.646366862,10.9548126906,1.25613570123,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,71.8538560992,10.9548126906,2.4636249384,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,70.1399623883,10.9548126906,7.24255550194,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,80.1143311711,10.9548126906,10.7241000104,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,80.9890600243,10.9548126906,11.5988288635,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,78.4942497423,10.9548126906,9.10401858151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,75.1916166588,10.9548126906,5.80138549804,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/07  08:00:00,57.5239864792,10.9548126906,0.107804189253,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/07  09:00:00,70.0874919553,10.9548126906,0.697260794542,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  10:00:00,70.5643982876,10.9548126906,1.17416712682,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,70.9285510768,10.9548126906,1.53831991606,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,66.5523264925,10.9548126906,3.65491960613,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,77.1581617802,10.9548126906,7.76793061941,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,79.5976094979,10.9548126906,10.2073783371,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,81.2467364119,10.9548126906,11.8565052511,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,81.6186640843,10.9548126906,12.2284329236,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,23.2468870264,0.599827815615,2.15698670926,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  07:00:00,37.9983357345,10.9548126906,0.0606262679411,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/08  08:00:00,58.1464988474,10.9548126906,0.730316557474,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/08  09:00:00,70.7002774716,10.9548126906,1.31004631083,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,71.8046181156,10.9548126906,2.41438695482,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,77.8492264302,10.9548126906,8.45899526943,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,75.4887230814,10.9548126906,12.5913161951,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,86.4892544841,10.9548126906,17.0990233233,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,89.5289478812,10.9548126906,20.1387167204,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,90.9682956451,10.9548126906,21.5780644843,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,90.2028391828,10.9548126906,20.812608022,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,30.8499210794,2.13036039118,8.2294881867,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,11.7141096875,1.10652889682,4.11475651626,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  08:00:00,19.1998673383,10.9548126906,0.740630695112,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/09  09:00:00,28.822641712,10.9548126906,0.666491277714,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,28.7930662263,10.9548126906,0.636915792035,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,28.9750293473,10.9548126906,0.818878913026,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,18.3228780827,10.9548126906,0.875241117621,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,18.4555365475,10.9548126906,1.00789958244,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,18.5381256994,10.9548126906,1.09048873437,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,18.5168752534,10.9548126906,1.06923828837,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.53833882034,4.53833882034
 09/11  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,1.7379542763,1.7379542763
 09/11  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,69.4396748449,10.9548126906,0.0494436841582,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,69.9020884502,10.9548126906,0.511857289385,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,63.6983115295,10.9548126906,0.800904643173,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,70.4833228446,10.9548126906,1.09309168383,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,70.7646011377,10.9548126906,1.37436997692,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,70.963760241,10.9548126906,1.57352908019,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,70.9112996636,10.9548126906,1.52106850285,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/12  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,69.8707133501,10.9548126906,0.480482189356,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,70.3556324209,10.9548126906,0.965401260077,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,70.8236259506,10.9548126906,1.43339478979,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,66.1384837816,10.9548126906,3.24107689523,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,76.1466672475,10.9548126906,6.7564360867,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,78.5359186149,10.9548126906,9.14568745415,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,80.1259226504,10.9548126906,10.7356914896,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,80.1645636984,10.9548126906,10.7743325376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/13  08:00:00,57.8265075311,10.9548126906,0.410325241153,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,70.4601432709,10.9548126906,1.06991211009,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,70.8336892228,10.9548126906,1.44345806205,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,71.1164954263,10.9548126906,1.72626426553,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,67.4927805343,10.9548126906,4.59537364793,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,77.5375967113,10.9548126906,8.14736555054,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,78.8311699342,10.9548126906,9.44093877338,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,79.8179852879,10.9548126906,10.4277541271,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,79.8953204457,10.9548126906,10.5050892849,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/14  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,69.4154227281,10.9548126906,0.0251915673481,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,69.6131935799,10.9548126906,0.222962419145,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,69.8052729194,10.9548126906,0.415041758658,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,63.3232981037,10.9548126906,0.425891217349,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,69.9181796897,10.9548126906,0.527948528923,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,69.954521924,10.9548126906,0.564290763222,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,69.9828649494,10.9548126906,0.592633788568,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,69.9309204024,10.9548126906,0.540689241603,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.563248368161,0.563248368161
 09/15  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,69.4447628003,10.9548126906,0.0545316395508,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,63.1257113804,10.9548126906,0.228304494083,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,69.8930706838,10.9548126906,0.502839523029,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,69.9865904642,10.9548126906,0.596359303456,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,70.0074827974,10.9548126906,0.617251636577,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,69.9562752862,10.9548126906,0.566044125378,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,5.9730635507,5.9730635507
 09/18  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,2.85274376163,2.85274376163
 09/18  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.259339101919,0.259339101919
 09/18  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,69.6259502043,10.9548126906,0.235719043479,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,63.565899617,10.9548126906,0.668492730664,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,70.4836955413,10.9548126906,1.09346438054,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,70.760461913,10.9548126906,1.37023075223,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,70.9929693694,10.9548126906,1.60273820857,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,71.126617092,10.9548126906,1.73638593117,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.67565710273,2.67565710273
 09/19  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.512232377017,0.512232377017
 09/19  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/19  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,69.7703466043,10.9548126906,0.380115443529,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,70.4161041012,10.9548126906,1.02587294041,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,64.2183142428,10.9548126906,1.32090735647,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,71.3651101027,10.9548126906,1.97487894188,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,73.6904305085,10.9548126906,4.30019934768,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,74.7521581567,10.9548126906,5.36192699589,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,75.0386310238,10.9548126906,5.64839986303,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/20  08:00:00,57.6536702259,10.9548126906,0.237487935974,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/20  09:00:00,70.3523298773,10.9548126906,0.962098716539,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,70.7250170363,10.9548126906,1.33478587554,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,71.8911922665,10.9548126906,2.50096110568,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,69.3999307891,10.9548126906,6.50252390279,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,79.3383228677,10.9548126906,9.94809170689,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,81.9838946575,10.9548126906,12.5936634967,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,83.3394804144,10.9548126906,13.9492492536,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,83.0754515486,10.9548126906,13.6852203878,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,23.3057054306,0.600990776995,2.21464215211,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/21  08:00:00,57.63562065,10.9548126906,0.219438360011,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,69.8952206345,10.9548126906,0.504989473694,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,70.1517817192,10.9548126906,0.761550558398,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,70.4596181444,10.9548126906,1.06938698366,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,64.2122975516,10.9548126906,1.31489066532,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,71.0866335561,10.9548126906,1.69640239529,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,72.3638261049,10.9548126906,2.97359494407,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,75.5174559867,10.9548126906,6.12722482586,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,77.4559303013,10.9548126906,8.06569914055,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  07:00:00,38.1705288687,10.9548126906,0.232819402113,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/22  08:00:00,58.2967218767,10.9548126906,0.880539586787,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/22  09:00:00,70.5552579442,10.9548126906,1.16502678338,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,70.4514345106,10.9548126906,1.0612033498,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.4024974464,10.9548126906,1.0122662856,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,63.8022016197,10.9548126906,0.904794733425,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,70.4578594045,10.9548126906,1.06762824376,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,70.6625738151,10.9548126906,1.27234265431,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,70.7008034359,10.9548126906,1.3105722751,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,70.6070969696,10.9548126906,1.21686580883,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,5.89089508127,5.89089508127
 09/23  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,3.14507152693,3.14507152693
 09/23  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.91653087193,0.91653087193
 09/23  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,17.4476462296,10.9548126906,9.26456956857e-06,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.95472696848,4.95472696848
 09/25  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,2.18292943,2.18292943
 09/25  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.0537408745279,0.0537408745279
 09/25  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,69.4324471467,10.9548126906,0.0422159859575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,62.9676770082,10.9548126906,0.0702701218646,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,69.6754174575,10.9548126906,0.285186296684,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,69.8723455245,10.9548126906,0.482114363742,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,69.9061953306,10.9548126906,0.515964169816,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,69.820643994,10.9548126906,0.430412833166,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,11.0664332995,11.0664332995
 09/26  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,6.71753182138,6.71753182138
 09/26  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,3.58569623883,3.58569623883
 09/26  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.736051497716,0.736051497716
 09/26  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,69.3973017845,10.9548126906,0.00707062375251,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  14:00:00,69.5938415784,10.9548126906,0.203610417625,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,69.7500947391,10.9548126906,0.359863578304,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,69.7328368643,10.9548126906,0.342605703545,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,5.64748821837,5.64748821837
 09/27  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,2.81969495741,2.81969495741
 09/27  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.80118185324,0.80118185324
 09/27  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
