Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/27  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,69.4228529916,10.9548126906,0.0326218308136,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,69.8577735941,10.9548126906,0.467542433358,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,70.1017410244,10.9548126906,0.711509863657,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,70.0849289888,10.9548126906,0.694697828048,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,3.87588771652,3.87588771652
 09/28  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,1.51126906693,1.51126906693
 09/28  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.00189222744786,0.00189222744786
 09/28  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,63.0735890564,10.9548126906,0.176182170049,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,69.9994327117,10.9548126906,0.6092015509,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,70.2352166591,10.9548126906,0.844985498269,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,70.3445387484,10.9548126906,0.954307587579,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,70.3380145725,10.9548126906,0.947783411667,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.20650024568,6.20650024568
 09/29  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,3.32720945894,3.32720945894
 09/29  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,0.466236434661,0.466236434661
 09/29  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,69.7803307602,10.9548126906,0.390099599444,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,63.6176890199,10.9548126906,0.720282133606,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,70.4660112337,10.9548126906,1.07578007287,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,70.7225456281,10.9548126906,1.33231446731,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,70.8875184147,10.9548126906,1.49728725391,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,70.8127921336,10.9548126906,1.42256097284,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.54396794127,4.54396794127
 09/30  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,1.47252526546,1.47252526546
 09/30  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  11:00:00,28.2040361563,10.9548126906,0.0478857219812,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,17.8208490207,10.9548126906,0.373212055667,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,18.2028330343,10.9548126906,0.755196069247,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,18.4826715875,10.9548126906,1.03503462245,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,18.6056971752,10.9548126906,1.15806021014,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.7733229584,0.35749868392,0.0,0.0,5.48122459637,1.0115996781,6.74348776815,6.74348776815
 10/02  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,18.5312218567,18.5312218567
 10/02  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,9.3592608043,9.3592608043
 10/02  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,6.34431959073,6.34431959073
 10/02  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.78842817803,3.78842817803
 10/02  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.54933627718,1.54933627718
 10/02  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0619954036909,0.0619954036909
 10/02  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,16.0771735818,0.661349307328,0.0,0.0,5.48122459637,1.0115996781,12.4845713845,12.4845713845
 10/02  24:00:00,16.1704813681,0.754657093669,0.0,0.0,5.48122459637,1.0115996781,14.1958095612,14.1958095612
 10/03  01:00:00,16.2053985281,0.789574253632,0.0,0.0,5.48122459637,1.0115996781,14.78160855,14.78160855
 10/03  02:00:00,16.6238782806,1.20805400614,0.0,0.0,5.48122459637,1.0115996781,22.659312637,22.659312637
 10/03  03:00:00,16.3438484728,0.928024198347,0.0,0.0,5.48122459637,1.0115996781,17.3670320032,17.3670320032
 10/03  04:00:00,16.7174742361,1.30164996162,0.0,0.0,5.48122459637,1.0115996781,24.4089111044,24.4089111044
 10/03  05:00:00,16.6141094244,1.19828514995,0.0,0.0,5.48122459637,1.0115996781,22.864649126,22.864649126
 10/03  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,48.9011292416,48.9011292416
 10/03  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,34.0718306875,34.0718306875
 10/03  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,15.5971663049,15.5971663049
 10/03  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.62705363488,4.62705363488
 10/03  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.01447131074,2.01447131074
 10/03  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.157810922702,0.157810922702
 10/03  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,16.1337169269,0.717892652409,0.0,0.0,5.48122459637,1.0115996781,13.5547436335,13.5547436335
 10/03  24:00:00,16.3608886297,0.945064355211,0.0,0.0,5.48122459637,1.0115996781,17.6790093057,17.6790093057
 10/04  01:00:00,16.4800979096,1.06427363512,0.0,0.0,5.48122459637,1.0115996781,19.9911768249,19.9911768249
 10/04  02:00:00,16.6875346159,1.27171034143,0.0,0.0,5.48122459637,1.0115996781,23.7897916036,23.7897916036
 10/04  03:00:00,16.8114469008,1.39562262634,0.0,0.0,5.48122459637,1.0115996781,26.4413536269,26.4413536269
 10/04  04:00:00,17.0684918518,1.65266757733,0.0,0.0,5.48122459637,1.0115996781,31.3113914139,31.3113914139
 10/04  05:00:00,17.166911844,1.75108756951,0.0,0.0,5.48122459637,1.0115996781,33.6176568514,33.6176568514
 10/04  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,52.866150454,52.866150454
 10/04  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,39.8483874795,39.8483874795
 10/04  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,18.4783592802,18.4783592802
 10/04  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.16755250245,4.16755250245
 10/04  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.996089993466,0.996089993466
 10/04  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.89052387064,9.89052387064
 10/05  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,5.96253055234,5.96253055234
 10/05  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,3.43887994298,3.43887994298
 10/05  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.68465300896,1.68465300896
 10/05  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.317214983565,0.317214983565
 10/05  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  24:00:00,15.8041620436,0.388337769095,0.0,0.0,5.48122459637,1.0115996781,7.30297688251,7.30297688251
 10/06  01:00:00,15.896307072,0.480482797517,0.0,0.0,5.48122459637,1.0115996781,9.0433117154,9.0433117154
 10/06  02:00:00,16.3635941408,0.947769866315,0.0,0.0,5.48122459637,1.0115996781,17.8792207178,17.8792207178
 10/06  03:00:00,16.3169578467,0.901133572213,0.0,0.0,5.48122459637,1.0115996781,16.8667337884,16.8667337884
 10/06  04:00:00,16.9336972182,1.51787294376,0.0,0.0,5.48122459637,1.0115996781,28.7626859305,28.7626859305
 10/06  05:00:00,16.7264888338,1.31066455937,0.0,0.0,5.48122459637,1.0115996781,25.0376575454,25.0376575454
 10/06  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,51.9993836947,51.9993836947
 10/06  07:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,35.5422442581,35.5422442581
 10/06  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,18.3944257419,18.3944257419
 10/06  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.406328788,5.406328788
 10/06  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.89259855392,2.89259855392
 10/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.804110116464,0.804110116464
 10/06  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0375553593291,0.0375553593291
 10/06  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.8533792171,0.437554942677,0.0,0.0,5.48122459637,1.0115996781,8.23495969156,8.23495969156
 10/06  23:00:00,16.2889099424,0.873085667931,0.0,0.0,5.48122459637,1.0115996781,16.5065962924,16.5065962924
 10/06  24:00:00,16.3711054059,0.955281131416,0.0,0.0,5.48122459637,1.0115996781,17.8745742688,17.8745742688
 10/07  01:00:00,16.2938296651,0.878005390685,0.0,0.0,5.48122459637,1.0115996781,16.5000949766,16.5000949766
 10/07  02:00:00,16.2355633942,0.819739119729,0.0,0.0,5.48122459637,1.0115996781,15.397488931,15.397488931
 10/07  03:00:00,16.2162351233,0.800410848871,0.0,0.0,5.48122459637,1.0115996781,15.1058138571,15.1058138571
 10/07  04:00:00,16.2970130215,0.881188746994,0.0,0.0,5.48122459637,1.0115996781,16.4880500688,16.4880500688
 10/07  05:00:00,16.1306548737,0.714830599204,0.0,0.0,5.48122459637,1.0115996781,13.5503313606,13.5503313606
 10/07  06:00:00,16.1473361598,0.731511885352,0.0,0.0,5.48122459637,1.0115996781,13.7727087862,13.7727087862
 10/07  07:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,23.1448540102,23.1448540102
 10/07  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,17.6978573665,17.6978573665
 10/07  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,13.571854622,13.571854622
 10/07  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,11.2379814491,11.2379814491
 10/07  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,9.63340410525,9.63340410525
 10/07  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,10.0343837536,10.0343837536
 10/07  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.53683371843,8.53683371843
 10/07  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.20928334193,8.20928334193
 10/07  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,8.09277868241,8.09277868241
 10/07  16:00:00,6.75728914304,0.264464868571,0.0,0.0,5.48122459637,1.0115996781,5.00949500892,5.00949500892
 10/07  17:00:00,6.88730438964,0.394480115176,0.0,0.0,5.48122459637,1.0115996781,7.45456314553,7.45456314553
 10/07  18:00:00,11.4878872985,0.533563024062,0.0,0.0,5.48122459637,1.0115996781,10.050075572,10.050075572
 10/07  19:00:00,15.8941975752,0.478373300747,0.0,0.0,5.48122459637,1.0115996781,9.0307890788,9.0307890788
 10/07  20:00:00,15.8946662416,0.478841967129,0.0,0.0,5.48122459637,1.0115996781,9.04256287237,9.04256287237
 10/07  21:00:00,16.1022127545,0.686388480018,0.0,0.0,5.48122459637,1.0115996781,13.0052394324,13.0052394324
 10/07  22:00:00,15.9179322535,0.502107978998,0.0,0.0,5.48122459637,1.0115996781,9.46216637703,9.46216637703
 10/07  23:00:00,15.7813187678,0.365494493374,0.0,0.0,5.48122459637,1.0115996781,6.91771224624,6.91771224624
 10/07  24:00:00,15.6603424463,0.244518171873,0.0,0.0,5.48122459637,1.0115996781,4.64153712698,4.64153712698
 10/08  01:00:00,15.5297039604,0.113879685908,0.0,0.0,5.48122459637,1.0115996781,2.1330182701,2.1330182701
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.7308102176,0.314985943087,0.0,0.0,5.48122459637,1.0115996781,5.96881141508,5.96881141508
 10/08  06:00:00,15.8727380798,0.456913805298,0.0,0.0,5.48122459637,1.0115996781,8.65602601185,8.65602601185
 10/08  07:00:00,7.00609927925,0.513275004782,0.0,0.0,5.48122459637,1.0115996781,9.71388174197,9.71388174197
 10/08  08:00:00,7.02438149722,0.531557222755,0.0,0.0,5.48122459637,1.0115996781,10.0644854984,10.0644854984
 10/08  09:00:00,7.25148769761,0.758663423148,0.0,0.0,5.48122459637,1.0115996781,14.3936263464,14.3936263464
 10/08  10:00:00,7.02514560039,0.532321325926,0.0,0.0,5.48122459637,1.0115996781,10.0326755156,10.0326755156
 10/08  11:00:00,6.87177198019,0.378947705722,0.0,0.0,5.48122459637,1.0115996781,7.1643273345,7.1643273345
 10/08  12:00:00,6.81224814026,0.319423865792,0.0,0.0,5.48122459637,1.0115996781,6.03068226121,6.03068226121
 10/08  13:00:00,6.55569626158,0.0628719871124,0.0,0.0,5.48122459637,1.0115996781,1.17406729417,1.17406729417
 10/08  14:00:00,6.77160957271,0.278785298249,0.0,0.0,5.48122459637,1.0115996781,5.26399872476,5.26399872476
 10/08  15:00:00,6.77946754602,0.286643271558,0.0,0.0,5.48122459637,1.0115996781,5.40839128171,5.40839128171
 10/08  16:00:00,6.73998000659,0.24715573213,0.0,0.0,5.48122459637,1.0115996781,4.67095428587,4.67095428587
 10/08  17:00:00,6.87824188809,0.385417613625,0.0,0.0,5.48122459637,1.0115996781,7.27159765407,7.27159765407
 10/08  18:00:00,13.0335603522,0.592069411091,0.0,0.0,5.48122459637,1.0115996781,11.1245860849,11.1245860849
 10/08  19:00:00,16.1404685302,0.72464425573,0.0,0.0,5.48122459637,1.0115996781,14.0583153462,14.0583153462
 10/08  20:00:00,16.3321744105,0.916350136081,0.0,0.0,5.48122459637,1.0115996781,17.5001333318,17.5001333318
 10/08  21:00:00,16.3167336439,0.900909369447,0.0,0.0,5.48122459637,1.0115996781,17.2441750279,17.2441750279
 10/08  22:00:00,16.4154419142,0.999617639771,0.0,0.0,5.48122459637,1.0115996781,19.0989663722,19.0989663722
 10/08  23:00:00,16.3605448348,0.944720560351,0.0,0.0,5.48122459637,1.0115996781,18.1016295533,18.1016295533
 10/08  24:00:00,16.4582996045,1.04247533003,0.0,0.0,5.48122459637,1.0115996781,19.9328424652,19.9328424652
 10/09  01:00:00,16.3944576304,0.978633355912,0.0,0.0,5.48122459637,1.0115996781,18.763627059,18.763627059
 10/09  02:00:00,16.4868092688,1.07098499431,0.0,0.0,5.48122459637,1.0115996781,20.4900274912,20.4900274912
 10/09  03:00:00,16.4199010635,1.00407678899,0.0,0.0,5.48122459637,1.0115996781,19.2636659447,19.2636659447
 10/09  04:00:00,16.5161325741,1.10030829962,0.0,0.0,5.48122459637,1.0115996781,21.0860186384,21.0860186384
 10/09  05:00:00,16.4460507376,1.03022646317,0.0,0.0,5.48122459637,1.0115996781,19.8045834564,19.8045834564
 10/09  06:00:00,16.5350343469,1.11921007243,0.0,0.0,5.48122459637,1.0115996781,21.4455162271,21.4455162271
 10/09  07:00:00,9.02660288369,1.04661194256,0.0,0.0,5.48122459637,1.0115996781,20.1193828891,20.1193828891
 10/09  08:00:00,7.50816464505,1.01534037059,0.0,0.0,5.48122459637,1.0115996781,19.4191577773,19.4191577773
 10/09  09:00:00,7.05917976056,0.566355486095,0.0,0.0,5.48122459637,1.0115996781,10.8412817915,10.8412817915
 10/09  10:00:00,6.98877046217,0.495946187706,0.0,0.0,5.48122459637,1.0115996781,9.36822955937,9.36822955937
 10/09  11:00:00,6.76128427887,0.268460004401,0.0,0.0,5.48122459637,1.0115996781,5.07405307475,5.07405307475
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.7951289967,0.37930472227,0.0,0.0,5.48122459637,1.0115996781,7.1386070201,7.1386070201
 10/09  21:00:00,16.2283593924,0.812535117932,0.0,0.0,5.48122459637,1.0115996781,15.3779127014,15.3779127014
 10/09  22:00:00,16.2960002238,0.880175949291,0.0,0.0,5.48122459637,1.0115996781,16.4764122495,16.4764122495
 10/09  23:00:00,16.2935094753,0.877685200863,0.0,0.0,5.48122459637,1.0115996781,16.5013514579,16.5013514579
 10/09  24:00:00,16.3458019764,0.929977701971,0.0,0.0,5.48122459637,1.0115996781,17.411119247,17.411119247
 10/10  01:00:00,16.1800479929,0.764223718398,0.0,0.0,5.48122459637,1.0115996781,14.423012529,14.423012529
 10/10  02:00:00,16.1467078495,0.730883575055,0.0,0.0,5.48122459637,1.0115996781,13.7682784632,13.7682784632
 10/10  03:00:00,16.0835716582,0.667747383719,0.0,0.0,5.48122459637,1.0115996781,12.5759781076,12.5759781076
 10/10  04:00:00,15.9108745113,0.495050236834,0.0,0.0,5.48122459637,1.0115996781,9.33546360108,9.33546360108
 10/10  05:00:00,15.9122219288,0.496397654338,0.0,0.0,5.48122459637,1.0115996781,9.357891468,9.357891468
 10/10  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,24.9596865468,24.9596865468
 10/10  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,10.9005524632,10.9005524632
 10/10  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,7.26860904696,7.26860904696
 10/10  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.70672483783,4.70672483783
 10/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.92916095778,1.92916095778
 10/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.107744676086,0.107744676086
 10/10  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,16.0490371411,0.633212866659,0.0,0.0,5.48122459637,1.0115996781,12.0001728212,12.0001728212
 10/10  23:00:00,16.1463530933,0.730528818885,0.0,0.0,5.48122459637,1.0115996781,13.7789879154,13.7789879154
 10/10  24:00:00,16.1920548286,0.776230554134,0.0,0.0,5.48122459637,1.0115996781,14.5610064907,14.5610064907
 10/11  01:00:00,16.6067544904,1.19093021595,0.0,0.0,5.48122459637,1.0115996781,22.3732880028,22.3732880028
 10/11  02:00:00,16.4088476471,0.993023372639,0.0,0.0,5.48122459637,1.0115996781,18.8562931701,18.8562931701
 10/11  03:00:00,16.8933577502,1.47753347573,0.0,0.0,5.48122459637,1.0115996781,28.1756623668,28.1756623668
 10/11  04:00:00,16.6089384792,1.19311420472,0.0,0.0,5.48122459637,1.0115996781,22.795253698,22.795253698
 10/11  05:00:00,17.1879214633,1.77209718887,0.0,0.0,5.48122459637,1.0115996781,33.9863610171,33.9863610171
 10/11  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,46.5302463853,46.5302463853
 10/11  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,38.3068889661,38.3068889661
 10/11  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,27.1502781717,27.1502781717
 10/11  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.487381926,14.487381926
 10/11  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.56137802506,6.56137802506
 10/11  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.2377778478,5.2377778478
 10/11  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.48085258019,5.48085258019
 10/11  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.06211421618,5.06211421618
 10/11  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.72987659287,4.72987659287
 10/11  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.43119185254,4.43119185254
 10/11  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.49247831328,4.49247831328
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,13.0380687062,0.596577765079,0.0,0.0,5.48122459637,1.0115996781,11.2671341519,11.2671341519
 10/11  19:00:00,16.1232018173,0.707377542858,0.0,0.0,5.48122459637,1.0115996781,13.2945595629,13.2945595629
 10/11  20:00:00,16.0943908285,0.678566554002,0.0,0.0,5.48122459637,1.0115996781,12.7498030085,12.7498030085
 10/11  21:00:00,16.4793924375,1.06356816304,0.0,0.0,5.48122459637,1.0115996781,19.9254078884,19.9254078884
 10/11  22:00:00,16.2608396432,0.845015368726,0.0,0.0,5.48122459637,1.0115996781,15.8018711463,15.8018711463
 10/11  23:00:00,16.5909802403,1.17515596582,0.0,0.0,5.48122459637,1.0115996781,22.0145820702,22.0145820702
 10/11  24:00:00,16.2784575368,0.862633262328,0.0,0.0,5.48122459637,1.0115996781,16.1311629887,16.1311629887
 10/12  01:00:00,16.6540387136,1.23821443912,0.0,0.0,5.48122459637,1.0115996781,23.3806472946,23.3806472946
 10/12  02:00:00,16.3816069858,0.965782711377,0.0,0.0,5.48122459637,1.0115996781,18.2791056089,18.2791056089
 10/12  03:00:00,16.7879914312,1.37216715674,0.0,0.0,5.48122459637,1.0115996781,26.1116008208,26.1116008208
 10/12  04:00:00,16.4912873673,1.07546309287,0.0,0.0,5.48122459637,1.0115996781,20.4788831034,20.4788831034
 10/12  05:00:00,17.0029246581,1.58710038365,0.0,0.0,5.48122459637,1.0115996781,30.3674501642,30.3674501642
 10/12  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,44.8748508475,44.8748508475
 10/12  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,38.0423785503,38.0423785503
 10/12  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,26.7981437369,26.7981437369
 10/12  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.0397043776,12.0397043776
 10/12  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.03625849696,5.03625849696
 10/12  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.50025048357,3.50025048357
 10/12  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,2.63497712943,2.63497712943
 10/12  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.05058161383,1.05058161383
 10/12  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.123462342961,0.123462342961
 10/12  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.6256898734,0.209865598978,0.0,0.0,5.48122459637,1.0115996781,3.97755503145,3.97755503145
 10/12  20:00:00,16.2365644512,0.820740176772,0.0,0.0,5.48122459637,1.0115996781,15.3927466844,15.3927466844
 10/12  21:00:00,16.6315961069,1.21577183241,0.0,0.0,5.48122459637,1.0115996781,22.8203596858,22.8203596858
 10/12  22:00:00,16.9913283477,1.57550407321,0.0,0.0,5.48122459637,1.0115996781,29.4620174689,29.4620174689
 10/12  23:00:00,17.1438960891,1.72807181462,0.0,0.0,5.48122459637,1.0115996781,32.8316413977,32.8316413977
 10/12  24:00:00,17.4589239414,2.04309966695,0.0,0.0,5.48122459637,1.0115996781,38.8297583495,38.8297583495
 10/13  01:00:00,17.5028792,2.08705492549,0.0,0.0,5.48122459637,1.0115996781,39.9927337389,39.9927337389
 10/13  02:00:00,17.8190775922,2.40325331776,0.0,0.0,5.48122459637,1.0115996781,45.8940731191,45.8940731191
 10/13  03:00:00,17.7690850227,2.35326074827,0.0,0.0,5.48122459637,1.0115996781,45.23451703,45.23451703
 10/13  04:00:00,18.0590095202,2.64318524575,0.0,0.0,5.48122459637,1.0115996781,50.5838706851,50.5838706851
 10/13  05:00:00,17.9392077927,2.52338351826,0.0,0.0,5.48122459637,1.0115996781,48.6335341042,48.6335341042
 10/13  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,74.2303670883,74.2303670883
 10/13  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,62.3119440676,62.3119440676
 10/13  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,44.3471836547,44.3471836547
 10/13  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.7999813681,16.7999813681
 10/13  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.88464965499,3.88464965499
 10/13  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.27666704161,1.27666704161
 10/13  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.113580760288,0.113580760288
 10/13  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.7168354462,0.301011171744,0.0,0.0,5.48122459637,1.0115996781,5.66999434047,5.66999434047
 10/13  22:00:00,16.0737025535,0.657878279062,0.0,0.0,5.48122459637,1.0115996781,12.345900296,12.345900296
 10/13  23:00:00,16.0808096256,0.664985351117,0.0,0.0,5.48122459637,1.0115996781,12.5280910868,12.5280910868
 10/13  24:00:00,16.5564947348,1.14067046029,0.0,0.0,5.48122459637,1.0115996781,21.3980322807,21.3980322807
 10/14  01:00:00,16.3210794127,0.905255138225,0.0,0.0,5.48122459637,1.0115996781,16.927799379,16.927799379
 10/14  02:00:00,16.7846046484,1.36878037391,0.0,0.0,5.48122459637,1.0115996781,25.6559259757,25.6559259757
 10/14  03:00:00,16.5679686663,1.15214439181,0.0,0.0,5.48122459637,1.0115996781,21.7724350654,21.7724350654
 10/14  04:00:00,17.13285999,1.71703571559,0.0,0.0,5.48122459637,1.0115996781,32.6705337974,32.6705337974
 10/14  05:00:00,16.7085817626,1.29275748817,0.0,0.0,5.48122459637,1.0115996781,24.6171978488,24.6171978488
 10/14  06:00:00,17.1300572063,1.7142329318,0.0,0.0,5.48122459637,1.0115996781,32.7476442376,32.7476442376
 10/14  07:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,38.5242749143,38.5242749143
 10/14  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,23.5746269554,23.5746269554
 10/14  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,8.23231622177,8.23231622177
 10/14  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,4.39152273384,4.39152273384
 10/14  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,1.84507977512,1.84507977512
 10/14  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.589024842533,0.589024842533
 10/14  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.715321657,0.299497382503,0.0,0.0,5.48122459637,1.0115996781,5.64574746904,5.64574746904
 10/15  07:00:00,8.3006989514,0.320708010268,0.0,0.0,5.48122459637,1.0115996781,6.0473934936,6.0473934936
 10/15  08:00:00,6.77563713505,0.282812860581,0.0,0.0,5.48122459637,1.0115996781,5.33541287441,5.33541287441
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,16.0661123137,0.650288039263,0.0,0.0,5.48122459637,1.0115996781,12.2658841769,12.2658841769
 10/15  22:00:00,16.1675271325,0.751702858021,0.0,0.0,5.48122459637,1.0115996781,14.1285061581,14.1285061581
 10/15  23:00:00,16.2005083329,0.784684058404,0.0,0.0,5.48122459637,1.0115996781,14.6693344795,14.6693344795
 10/15  24:00:00,16.6324136606,1.21658938612,0.0,0.0,5.48122459637,1.0115996781,22.893690496,22.893690496
 10/16  01:00:00,16.4636134443,1.04778916984,0.0,0.0,5.48122459637,1.0115996781,19.9482859847,19.9482859847
 10/16  02:00:00,17.0554929083,1.63966863379,0.0,0.0,5.48122459637,1.0115996781,31.1863090308,31.1863090308
 10/16  03:00:00,16.8409077738,1.42508349938,0.0,0.0,5.48122459637,1.0115996781,27.4425123327,27.4425123327
 10/16  04:00:00,17.6175684697,2.20174419526,0.0,0.0,5.48122459637,1.0115996781,42.0252008471,42.0252008471
 10/16  05:00:00,17.3491164318,1.93329215734,0.0,0.0,5.48122459637,1.0115996781,37.3857711313,37.3857711313
 10/16  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,72.6955596471,72.6955596471
 10/16  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,56.7191053768,56.7191053768
 10/16  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,38.9282011303,38.9282011303
 10/16  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.1244441236,17.1244441236
 10/16  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.78014487821,4.78014487821
 10/16  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.45315452371,2.45315452371
 10/16  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,1.18128029131,1.18128029131
 10/16  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.9108407128,0.495016438367,0.0,0.0,5.48122459637,1.0115996781,9.29278489695,9.29278489695
 10/16  21:00:00,16.3312327565,0.915408482053,0.0,0.0,5.48122459637,1.0115996781,17.2155377596,17.2155377596
 10/16  22:00:00,16.7748428645,1.35901859007,0.0,0.0,5.48122459637,1.0115996781,25.3854243162,25.3854243162
 10/16  23:00:00,16.9239626586,1.50813838417,0.0,0.0,5.48122459637,1.0115996781,28.3321760909,28.3321760909
 10/16  24:00:00,17.1957026406,1.77987836615,0.0,0.0,5.48122459637,1.0115996781,33.529657867,33.529657867
 10/17  01:00:00,17.2181935452,1.8023692707,0.0,0.0,5.48122459637,1.0115996781,34.4804123363,34.4804123363
 10/17  02:00:00,17.3078511741,1.8920268996,0.0,0.0,5.48122459637,1.0115996781,35.8506499235,35.8506499235
 10/17  03:00:00,17.1652372865,1.74941301204,0.0,0.0,5.48122459637,1.0115996781,33.54203273,33.54203273
 10/17  04:00:00,17.2591133362,1.84328906177,0.0,0.0,5.48122459637,1.0115996781,34.9792008941,34.9792008941
 10/17  05:00:00,17.1584667057,1.74264243124,0.0,0.0,5.48122459637,1.0115996781,33.4865926423,33.4865926423
 10/17  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,47.2703892449,47.2703892449
 10/17  07:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,33.523173299,33.523173299
 10/17  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,17.0493714771,17.0493714771
 10/17  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.97495233396,4.97495233396
 10/17  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.14201540157,2.14201540157
 10/17  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.171026305755,0.171026305755
 10/17  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.7911485036,0.375324229179,0.0,0.0,5.48122459637,1.0115996781,7.06469340753,7.06469340753
 10/17  24:00:00,15.8653657035,0.44954142899,0.0,0.0,5.48122459637,1.0115996781,8.46637516144,8.46637516144
 10/18  01:00:00,15.8630651343,0.447240859848,0.0,0.0,5.48122459637,1.0115996781,8.41345159753,8.41345159753
 10/18  02:00:00,16.1706842777,0.7548600032,0.0,0.0,5.48122459637,1.0115996781,14.2618243023,14.2618243023
 10/18  03:00:00,16.138067315,0.722243040557,0.0,0.0,5.48122459637,1.0115996781,13.5872274311,13.5872274311
 10/18  04:00:00,16.0914998358,0.675675561314,0.0,0.0,5.48122459637,1.0115996781,12.7092500221,12.7092500221
 10/18  05:00:00,16.4396197133,1.02379543883,0.0,0.0,5.48122459637,1.0115996781,19.1986201285,19.1986201285
