Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/18  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,28.3270552486,28.3270552486
 10/18  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,18.9950492699,18.9950492699
 10/18  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,9.04537897088,9.04537897088
 10/18  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.90461012989,5.90461012989
 10/18  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.64212652641,4.64212652641
 10/18  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.4233443774,3.4233443774
 10/18  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,3.01445313827,3.01445313827
 10/18  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.10014521292,2.10014521292
 10/18  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.55332489324,1.55332489324
 10/18  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.721339745567,0.721339745567
 10/18  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.669385126713,0.669385126713
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.6945686252,0.278744350724,0.0,0.0,5.48122459637,1.0115996781,5.26985250849,5.26985250849
 10/18  22:00:00,15.9241874039,0.508363129411,0.0,0.0,5.48122459637,1.0115996781,9.54680504264,9.54680504264
 10/18  23:00:00,15.9251411409,0.50931686639,0.0,0.0,5.48122459637,1.0115996781,9.58967422218,9.58967422218
 10/18  24:00:00,16.3288037135,0.912979439011,0.0,0.0,5.48122459637,1.0115996781,17.2262821904,17.2262821904
 10/19  01:00:00,16.506150104,1.0903258295,0.0,0.0,5.48122459637,1.0115996781,20.4034624131,20.4034624131
 10/19  02:00:00,16.6375543948,1.22173012034,0.0,0.0,5.48122459637,1.0115996781,23.1658380717,23.1658380717
 10/19  03:00:00,16.9139672731,1.4981429986,0.0,0.0,5.48122459637,1.0115996781,28.4271881859,28.4271881859
 10/19  04:00:00,17.0541740855,1.63834981108,0.0,0.0,5.48122459637,1.0115996781,31.5313661956,31.5313661956
 10/19  05:00:00,17.3513118263,1.93548755185,0.0,0.0,5.48122459637,1.0115996781,36.8842192249,36.8842192249
 10/19  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,56.0593766082,56.0593766082
 10/19  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,46.9872925688,46.9872925688
 10/19  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,31.9399253762,31.9399253762
 10/19  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.5753601973,10.5753601973
 10/19  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.35460881554,3.35460881554
 10/19  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.02945092957,1.02945092957
 10/19  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.100604725749,0.100604725749
 10/19  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.8830217025,0.467197428024,0.0,0.0,5.48122459637,1.0115996781,8.80159107615,8.80159107615
 10/19  22:00:00,16.3434535511,0.927629276614,0.0,0.0,5.48122459637,1.0115996781,17.4924242806,17.4924242806
 10/19  23:00:00,16.6048741946,1.18904992011,0.0,0.0,5.48122459637,1.0115996781,22.2525164016,22.2525164016
 10/19  24:00:00,16.7467323128,1.33090803832,0.0,0.0,5.48122459637,1.0115996781,25.0347985811,25.0347985811
 10/20  01:00:00,16.9430828607,1.52725858628,0.0,0.0,5.48122459637,1.0115996781,28.7044824704,28.7044824704
 10/20  02:00:00,17.0142134218,1.59838914735,0.0,0.0,5.48122459637,1.0115996781,30.4919063088,30.4919063088
 10/20  03:00:00,17.2239260021,1.80810172764,0.0,0.0,5.48122459637,1.0115996781,34.3212896769,34.3212896769
 10/20  04:00:00,17.222316841,1.8064925665,0.0,0.0,5.48122459637,1.0115996781,34.7314690049,34.7314690049
 10/20  05:00:00,17.4339878977,2.01816362327,0.0,0.0,5.48122459637,1.0115996781,38.4139522785,38.4139522785
 10/20  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,54.4448139291,54.4448139291
 10/20  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,40.0660771417,40.0660771417
 10/20  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,21.1678867843,21.1678867843
 10/20  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.36596296398,5.36596296398
 10/20  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.40960295364,2.40960295364
 10/20  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.229694483812,0.229694483812
 10/20  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  05:00:00,15.7192448033,0.303420528791,0.0,0.0,5.48122459637,1.0115996781,5.72666258899,5.72666258899
 10/21  06:00:00,15.7388320296,0.323007755106,0.0,0.0,5.48122459637,1.0115996781,6.09971196115,6.09971196115
 10/21  07:00:00,20.4219702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,13.6232675587,13.6232675587
 10/21  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,7.98734012149,7.98734012149
 10/21  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,4.85485148049,4.85485148049
 10/21  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,2.23391026215,2.23391026215
 10/21  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,0.202197565583,0.202197565583
 10/21  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  07:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,15.7658176956,0.349993421158,0.0,0.0,5.48122459637,1.0115996781,6.60003886758,6.60003886758
 10/22  19:00:00,16.0874847162,0.671660441759,0.0,0.0,5.48122459637,1.0115996781,12.6938623265,12.6938623265
 10/22  20:00:00,16.0550620143,0.639237739883,0.0,0.0,5.48122459637,1.0115996781,12.0342594884,12.0342594884
 10/22  21:00:00,16.0825287143,0.666704439833,0.0,0.0,5.48122459637,1.0115996781,12.5506275662,12.5506275662
 10/22  22:00:00,15.9827631737,0.566938899238,0.0,0.0,5.48122459637,1.0115996781,10.6972405898,10.6972405898
 10/22  23:00:00,16.2365631311,0.820738856587,0.0,0.0,5.48122459637,1.0115996781,15.7627065426,15.7627065426
 10/22  24:00:00,16.2294429898,0.813618715316,0.0,0.0,5.48122459637,1.0115996781,15.5276969907,15.5276969907
 10/23  01:00:00,16.1422690037,0.726444729261,0.0,0.0,5.48122459637,1.0115996781,13.9649301294,13.9649301294
 10/23  02:00:00,16.2187968429,0.802972568463,0.0,0.0,5.48122459637,1.0115996781,15.3301125805,15.3301125805
 10/23  03:00:00,15.9243580159,0.508533741445,0.0,0.0,5.48122459637,1.0115996781,9.81795521546,9.81795521546
 10/23  04:00:00,16.3653573334,0.949533058927,0.0,0.0,5.48122459637,1.0115996781,18.1712990548,18.1712990548
 10/23  05:00:00,16.1129755906,0.697151316136,0.0,0.0,5.48122459637,1.0115996781,13.5033662601,13.5033662601
 10/23  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,29.1673778978,29.1673778978
 10/23  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,17.7119016532,17.7119016532
 10/23  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,9.75249348894,9.75249348894
 10/23  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.36717476746,7.36717476746
 10/23  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.13750433531,6.13750433531
 10/23  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.49162927463,5.49162927463
 10/23  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.49100941255,5.49100941255
 10/23  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.56871212075,4.56871212075
 10/23  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.05162122956,4.05162122956
 10/23  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.71976734281,3.71976734281
 10/23  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.55045064576,3.55045064576
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.6851597066,0.269335432178,0.0,0.0,5.48122459637,1.0115996781,5.09932589008,5.09932589008
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.7264429295,0.310618655051,0.0,0.0,5.48122459637,1.0115996781,5.88097727548,5.88097727548
 10/23  24:00:00,15.759719491,0.343895216517,0.0,0.0,5.48122459637,1.0115996781,6.50138144344,6.50138144344
 10/24  01:00:00,16.0294372315,0.613612957018,0.0,0.0,5.48122459637,1.0115996781,11.6454432952,11.6454432952
 10/24  02:00:00,15.932382847,0.516558572506,0.0,0.0,5.48122459637,1.0115996781,9.74627278824,9.74627278824
 10/24  03:00:00,15.9282439124,0.512419637901,0.0,0.0,5.48122459637,1.0115996781,9.66820338353,9.66820338353
 10/24  04:00:00,15.8041344443,0.388310169847,0.0,0.0,5.48122459637,1.0115996781,7.3378492987,7.3378492987
 10/24  05:00:00,15.8079644041,0.392140129626,0.0,0.0,5.48122459637,1.0115996781,7.42554877329,7.42554877329
 10/24  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,15.0933356826,15.0933356826
 10/24  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,8.66111799849,8.66111799849
 10/24  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,5.77804686455,5.77804686455
 10/24  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.8465562737,3.8465562737
 10/24  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.38745858983,2.38745858983
 10/24  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.33522908213,1.33522908213
 10/24  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.744315969887,0.744315969887
 10/24  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,11.3073247539,11.3073247539
 10/25  07:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,7.14792639129,7.14792639129
 10/25  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,5.00283987925,5.00283987925
 10/25  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.40421231091,3.40421231091
 10/25  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.37726372298,2.37726372298
 10/25  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.6019805424,1.6019805424
 10/25  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,1.41192026565,1.41192026565
 10/25  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.550340348485,0.550340348485
 10/25  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.323861310149,0.323861310149
 10/25  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.222240243998,0.222240243998
 10/25  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.60950322871,0.60950322871
 10/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.72490214,0.309077865498,0.0,0.0,5.48122459637,1.0115996781,5.84075472852,5.84075472852
 10/26  04:00:00,15.7685348852,0.352710610705,0.0,0.0,5.48122459637,1.0115996781,6.65738375633,6.65738375633
 10/26  05:00:00,15.827921247,0.412096972569,0.0,0.0,5.48122459637,1.0115996781,7.79421994646,7.79421994646
 10/26  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,18.8555703994,18.8555703994
 10/26  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,9.4059267635,9.4059267635
 10/26  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,6.84882272894,6.84882272894
 10/26  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.97364665431,4.97364665431
 10/26  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.68882907385,3.68882907385
 10/26  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.58705326077,2.58705326077
 10/26  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,2.20929598653,2.20929598653
 10/26  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.134450739,1.134450739
 10/26  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.365711627988,0.365711627988
 10/26  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,16.0074128806,0.59158860609,0.0,0.0,5.48122459637,1.0115996781,11.2084909436,11.2084909436
 10/26  23:00:00,16.0270228974,0.611198622893,0.0,0.0,5.48122459637,1.0115996781,11.5256160828,11.5256160828
 10/26  24:00:00,16.1899920112,0.774167736768,0.0,0.0,5.48122459637,1.0115996781,14.6119752641,14.6119752641
 10/27  01:00:00,16.2675937776,0.851769503152,0.0,0.0,5.48122459637,1.0115996781,16.0512948383,16.0512948383
 10/27  02:00:00,16.3405949742,0.924770699721,0.0,0.0,5.48122459637,1.0115996781,17.3501600798,17.3501600798
 10/27  03:00:00,16.4079515359,0.99212726141,0.0,0.0,5.48122459637,1.0115996781,18.6885790631,18.6885790631
 10/27  04:00:00,16.4678101642,1.05198588975,0.0,0.0,5.48122459637,1.0115996781,19.7320838859,19.7320838859
 10/27  05:00:00,16.3432646324,0.927440357886,0.0,0.0,5.48122459637,1.0115996781,17.4804522663,17.4804522663
 10/27  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,27.5485896287,27.5485896287
 10/27  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,16.3839141997,16.3839141997
 10/27  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,6.90091036753,6.90091036753
 10/27  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.38504314357,3.38504314357
 10/27  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.649133357469,0.649133357469
 10/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/27  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  05:00:00,15.6707871154,0.254962840912,0.0,0.0,5.48122459637,1.0115996781,4.83885681622,4.83885681622
 10/28  06:00:00,15.801165832,0.385341557555,0.0,0.0,5.48122459637,1.0115996781,7.29167405637,7.29167405637
 10/28  07:00:00,21.9091369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,16.4844891511,16.4844891511
 10/28  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,9.74945447512,9.74945447512
 10/28  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,6.99013228649,6.99013228649
 10/28  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,5.53921220024,5.53921220024
 10/28  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,4.094590042,4.094590042
 10/28  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,4.19240097382,4.19240097382
 10/28  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.63124188408,2.63124188408
 10/28  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,1.27660690292,1.27660690292
 10/28  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.884936103445,0.884936103445
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  02:00:00,15.7384389231,0.322614648613,0.0,0.0,5.48122459637,1.0115996781,6.09347524271,6.09347524271
 10/29  03:00:00,15.8204955516,0.404671277168,0.0,0.0,5.48122459637,1.0115996781,7.63967277839,7.63967277839
 10/29  04:00:00,16.1856904561,0.769866181646,0.0,0.0,5.48122459637,1.0115996781,14.5920348782,14.5920348782
 10/29  05:00:00,16.230688158,0.814863883557,0.0,0.0,5.48122459637,1.0115996781,15.3446744609,15.3446744609
 10/29  06:00:00,16.3503823651,0.934558090634,0.0,0.0,5.48122459637,1.0115996781,17.6062472909,17.6062472909
 10/29  07:00:00,12.0910258604,1.13670158598,0.0,0.0,5.48122459637,1.0115996781,21.5438244605,21.5438244605
 10/29  08:00:00,7.47011212194,0.977287847474,0.0,0.0,5.48122459637,1.0115996781,18.5900851129,18.5900851129
 10/29  09:00:00,7.13059747832,0.637773203854,0.0,0.0,5.48122459637,1.0115996781,12.0099822753,12.0099822753
 10/29  10:00:00,6.56873230638,0.0759080319122,0.0,0.0,5.48122459637,1.0115996781,1.41767556242,1.41767556242
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.7854447475,0.369620473009,0.0,0.0,5.48122459637,1.0115996781,6.95854774563,6.95854774563
 10/29  23:00:00,15.8769901402,0.461165865713,0.0,0.0,5.48122459637,1.0115996781,8.6807617782,8.6807617782
 10/29  24:00:00,16.2740408276,0.858216553113,0.0,0.0,5.48122459637,1.0115996781,16.186579145,16.186579145
 10/30  01:00:00,16.4275045487,1.01168027428,0.0,0.0,5.48122459637,1.0115996781,18.9504039382,18.9504039382
 10/30  02:00:00,16.5250597234,1.10923544893,0.0,0.0,5.48122459637,1.0115996781,21.0101649174,21.0101649174
 10/30  03:00:00,16.7076193303,1.29179505579,0.0,0.0,5.48122459637,1.0115996781,24.4882236727,24.4882236727
 10/30  04:00:00,16.7673576529,1.35153337842,0.0,0.0,5.48122459637,1.0115996781,25.9587737841,25.9587737841
 10/30  05:00:00,16.9494502866,1.53362601216,0.0,0.0,5.48122459637,1.0115996781,29.2113872355,29.2113872355
 10/30  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,43.8122259509,43.8122259509
 10/30  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,34.0844759672,34.0844759672
 10/30  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,22.7391419821,22.7391419821
 10/30  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.6179293763,8.6179293763
 10/30  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.61899750909,4.61899750909
 10/30  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.6289335762,2.6289335762
 10/30  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,2.41445261586,2.41445261586
 10/30  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.39705048626,1.39705048626
 10/30  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.08876043248,1.08876043248
 10/30  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.965874582553,0.965874582553
 10/30  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.65774604717,1.65774604717
 10/30  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.6668660548,0.251041780328,0.0,0.0,5.48122459637,1.0115996781,4.75684756063,4.75684756063
 10/30  21:00:00,15.6734277744,0.257603499955,0.0,0.0,5.48122459637,1.0115996781,4.88279825328,4.88279825328
 10/30  22:00:00,15.5645349178,0.148710643349,0.0,0.0,5.48122459637,1.0115996781,2.77983055254,2.77983055254
 10/30  23:00:00,15.7436871311,0.327862856647,0.0,0.0,5.48122459637,1.0115996781,6.19748299745,6.19748299745
 10/30  24:00:00,15.7026569101,0.286832635642,0.0,0.0,5.48122459637,1.0115996781,5.42117339507,5.42117339507
 10/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  02:00:00,15.5742630253,0.158438750837,0.0,0.0,5.48122459637,1.0115996781,3.01841446465,3.01841446465
 10/31  03:00:00,15.5131552133,0.0973309388163,0.0,0.0,5.48122459637,1.0115996781,1.8202738023,1.8202738023
 10/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,13.2765424205,13.2765424205
 10/31  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,7.48390706445,7.48390706445
 10/31  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,5.33930145331,5.33930145331
 10/31  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.8288107987,3.8288107987
 10/31  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.70978268767,2.70978268767
 10/31  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.69601630384,1.69601630384
 10/31  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,1.03878464671,1.03878464671
 10/31  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.120337469289,0.120337469289
 10/31  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/01  03:00:00,15.705645936,0.289821661513,0.0,0.0,5.48122459637,1.0115996781,5.50232019623,5.50232019623
 11/01  04:00:00,16.0385017881,0.622677513593,0.0,0.0,5.48122459637,1.0115996781,11.7422464029,11.7422464029
 11/01  05:00:00,16.2482538039,0.832429529466,0.0,0.0,5.48122459637,1.0115996781,15.8365756103,15.8365756103
 11/01  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,31.8368216589,31.8368216589
 11/01  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,26.7132491757,26.7132491757
 11/01  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,19.8594748368,19.8594748368
 11/01  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,13.5079043573,13.5079043573
 11/01  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.451202649,11.451202649
 11/01  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.17684827412,9.17684827412
 11/01  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.3666412067,8.3666412067
 11/01  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.75905730243,6.75905730243
 11/01  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.32256956966,6.32256956966
 11/01  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.99727092902,5.99727092902
 11/01  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.22574229888,6.22574229888
 11/01  17:00:00,22.6345700505,0.657330882339,0.0,0.0,16.4436737891,4.04639871239,12.4485341285,12.4485341285
 11/01  18:00:00,16.5863823345,1.17055806007,0.0,0.0,5.48122459637,1.0115996781,21.8771331386,21.8771331386
 11/01  19:00:00,16.7391994567,1.32337518224,0.0,0.0,5.48122459637,1.0115996781,25.0479349284,25.0479349284
 11/01  20:00:00,17.0454352903,1.62961101584,0.0,0.0,5.48122459637,1.0115996781,30.8989063211,30.8989063211
 11/01  21:00:00,17.1575285935,1.74170431899,0.0,0.0,5.48122459637,1.0115996781,33.5301563451,33.5301563451
 11/01  22:00:00,17.5776567632,2.16183248869,0.0,0.0,5.48122459637,1.0115996781,41.2106906759,41.2106906759
 11/01  23:00:00,17.8269412015,2.41111692706,0.0,0.0,5.48122459637,1.0115996781,46.7287602103,46.7287602103
 11/01  24:00:00,18.3018049101,2.88598063567,0.0,0.0,5.48122459637,1.0115996781,55.1905387123,55.1905387123
 11/02  01:00:00,18.3661850563,2.95036078188,0.0,0.0,5.48122459637,1.0115996781,57.4547000556,57.4547000556
 11/02  02:00:00,18.6887496269,3.2729253524,0.0,0.0,5.48122459637,1.0115996781,62.7192152034,62.7192152034
 11/02  03:00:00,18.6045392117,3.18871493728,0.0,0.0,5.48122459637,1.0115996781,62.2452335835,62.2452335835
 11/02  04:00:00,18.9312651934,3.51544091895,0.0,0.0,5.48122459637,1.0115996781,67.4546211853,67.4546211853
 11/02  05:00:00,18.8458372722,3.4300129977,0.0,0.0,5.48122459637,1.0115996781,67.1036724967,67.1036724967
 11/02  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,98.0112671753,98.0112671753
 11/02  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,87.4860692419,87.4860692419
 11/02  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,72.3160447663,72.3160447663
 11/02  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.0063015869,49.0063015869
 11/02  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,29.482613678,29.482613678
 11/02  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,14.9684826132,14.9684826132
 11/02  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.68613809151,7.68613809151
 11/02  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.37841124343,4.37841124343
 11/02  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.2229414991,3.2229414991
 11/02  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.52693220508,2.52693220508
 11/02  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.91273891068,2.91273891068
 11/02  17:00:00,22.410070484,0.43283131589,0.0,0.0,16.4436737891,4.04639871239,8.10932047213,8.10932047213
 11/02  18:00:00,16.3885036524,0.972679377956,0.0,0.0,5.48122459637,1.0115996781,18.2983328376,18.2983328376
 11/02  19:00:00,16.9059422744,1.49011799995,0.0,0.0,5.48122459637,1.0115996781,27.8106540806,27.8106540806
 11/02  20:00:00,17.1325281215,1.71670384701,0.0,0.0,5.48122459637,1.0115996781,32.7805829068,32.7805829068
 11/02  21:00:00,17.3968147973,1.98099052284,0.0,0.0,5.48122459637,1.0115996781,37.5615275628,37.5615275628
 11/02  22:00:00,17.3478119622,1.93198768778,0.0,0.0,5.48122459637,1.0115996781,37.1846395168,37.1846395168
 11/02  23:00:00,17.5652526829,2.1494284084,0.0,0.0,5.48122459637,1.0115996781,40.9058217649,40.9058217649
 11/02  24:00:00,17.6898153915,2.273991117,0.0,0.0,5.48122459637,1.0115996781,43.9909106095,43.9909106095
 11/03  01:00:00,18.0793715093,2.6635472348,0.0,0.0,5.48122459637,1.0115996781,50.8625704879,50.8625704879
 11/03  02:00:00,18.0448302591,2.62900598465,0.0,0.0,5.48122459637,1.0115996781,51.0590943241,51.0590943241
 11/03  03:00:00,18.3187641942,2.90293991969,0.0,0.0,5.48122459637,1.0115996781,55.5483651695,55.5483651695
 11/03  04:00:00,18.1780755399,2.76225126545,0.0,0.0,5.48122459637,1.0115996781,53.7748449733,53.7748449733
 11/03  05:00:00,18.3477723297,2.93194805524,0.0,0.0,5.48122459637,1.0115996781,56.1774860888,56.1774860888
 11/03  06:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,79.6418590361,79.6418590361
 11/03  07:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,73.832897598,73.832897598
 11/03  08:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,63.4777044667,63.4777044667
 11/03  09:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.6092015296,46.6092015296
 11/03  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.5071152115,31.5071152115
 11/03  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,19.2310903153,19.2310903153
 11/03  12:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,13.2295852419,13.2295852419
 11/03  13:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.02788559994,6.02788559994
 11/03  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.22037601033,4.22037601033
 11/03  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.87494230379,3.87494230379
 11/03  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.5874408814,4.5874408814
 11/03  17:00:00,22.7944430312,0.817203862992,0.0,0.0,16.4436737891,4.04639871239,15.3355060594,15.3355060594
 11/03  18:00:00,17.0399982663,1.62417399182,0.0,0.0,5.48122459637,1.0115996781,30.3121586686,30.3121586686
 11/03  19:00:00,17.5556513571,2.13982708261,0.0,0.0,5.48122459637,1.0115996781,40.9570724642,40.9570724642
 11/03  20:00:00,18.1206741744,2.7048498999,0.0,0.0,5.48122459637,1.0115996781,51.4203043676,51.4203043676
 11/03  21:00:00,18.2887759215,2.87295164703,0.0,0.0,5.48122459637,1.0115996781,55.6283147088,55.6283147088
 11/03  22:00:00,18.7436647695,3.32784049501,0.0,0.0,5.48122459637,1.0115996781,63.552970076,63.552970076
 11/03  23:00:00,18.7269607479,3.31113647344,0.0,0.0,5.48122459637,1.0115996781,64.4509840135,64.4509840135
 11/03  24:00:00,19.0859701528,3.67014587835,0.0,0.0,5.48122459637,1.0115996781,70.2669066907,70.2669066907
 11/04  01:00:00,18.9296022728,3.51377799833,0.0,0.0,5.48122459637,1.0115996781,68.5927648266,68.5927648266
 11/04  02:00:00,19.2212339822,3.80540970778,0.0,0.0,5.48122459637,1.0115996781,72.9574627399,72.9574627399
 11/04  03:00:00,18.9878312504,3.57200697598,0.0,0.0,5.48122459637,1.0115996781,69.8309144849,69.8309144849
 11/04  04:00:00,19.0875010159,3.67167674145,0.0,0.0,5.48122459637,1.0115996781,70.4335590289,70.4335590289
 11/04  05:00:00,18.7415484618,3.32572418731,0.0,0.0,5.48122459637,1.0115996781,64.9778393675,64.9778393675
 11/04  06:00:00,18.9409101674,3.52508589292,0.0,0.0,5.48122459637,1.0115996781,67.6275550765,67.6275550765
 11/04  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,91.4051557043,91.4051557043
 11/04  08:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,78.4786624147,78.4786624147
 11/04  09:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,59.8891119501,59.8891119501
 11/04  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,41.5538726147,41.5538726147
 11/04  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,27.1520654249,27.1520654249
 11/04  12:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,18.528902867,18.528902867
 11/04  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,9.01563152014,9.01563152014
 11/04  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,6.76545045184,6.76545045184
 11/04  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,7.15213145169,7.15213145169
 11/04  16:00:00,6.67931200277,0.186487728301,0.0,0.0,5.48122459637,1.0115996781,3.53726969953,3.53726969953
 11/04  17:00:00,8.54251017379,0.562519232662,0.0,0.0,5.48122459637,1.0115996781,10.5487402801,10.5487402801
 11/04  18:00:00,16.2467153877,0.830891113246,0.0,0.0,5.48122459637,1.0115996781,15.5168499022,15.5168499022
 11/04  19:00:00,16.9184819136,1.50265763915,0.0,0.0,5.48122459637,1.0115996781,28.4026894001,28.4026894001
 11/04  20:00:00,16.7009406731,1.28511639868,0.0,0.0,5.48122459637,1.0115996781,24.5640302822,24.5640302822
 11/04  21:00:00,17.2424344604,1.82661018589,0.0,0.0,5.48122459637,1.0115996781,34.8978630977,34.8978630977
 11/04  22:00:00,16.8019549844,1.38613070993,0.0,0.0,5.48122459637,1.0115996781,26.5679931313,26.5679931313
 11/04  23:00:00,17.2818393302,1.86601505576,0.0,0.0,5.48122459637,1.0115996781,35.7286791545,35.7286791545
 11/04  24:00:00,16.8607109011,1.44488662668,0.0,0.0,5.48122459637,1.0115996781,27.7714005518,27.7714005518
 11/05  01:00:00,17.5022717908,2.08644751636,0.0,0.0,5.48122459637,1.0115996781,40.0511188145,40.0511188145
 11/05  02:00:00,17.0619303085,1.64610603399,0.0,0.0,5.48122459637,1.0115996781,31.714787842,31.714787842
 11/05  03:00:00,17.7443220492,2.32849777473,0.0,0.0,5.48122459637,1.0115996781,44.8066883364,44.8066883364
 11/05  04:00:00,17.2822257686,1.86640149416,0.0,0.0,5.48122459637,1.0115996781,36.0503070336,36.0503070336
 11/05  05:00:00,18.0270643488,2.61124007433,0.0,0.0,5.48122459637,1.0115996781,50.3577654882,50.3577654882
 11/05  06:00:00,17.4118249901,1.99600071561,0.0,0.0,5.48122459637,1.0115996781,38.6007313926,38.6007313926
 11/05  07:00:00,15.2052615084,2.76377056732,0.0,0.0,5.48122459637,1.0115996781,53.3193963662,53.3193963662
 11/05  08:00:00,8.49142651356,1.9986022391,0.0,0.0,5.48122459637,1.0115996781,38.555328909,38.555328909
 11/05  09:00:00,8.70160124262,2.20877696816,0.0,0.0,5.48122459637,1.0115996781,42.4167087469,42.4167087469
 11/05  10:00:00,7.68012473217,1.1873004577,0.0,0.0,5.48122459637,1.0115996781,22.7775650963,22.7775650963
 11/05  11:00:00,7.42664498453,0.933820710064,0.0,0.0,5.48122459637,1.0115996781,17.7009245704,17.7009245704
 11/05  12:00:00,6.675276603,0.182452328536,0.0,0.0,5.48122459637,1.0115996781,3.39582307471,3.39582307471
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.86988092538,0.377056650916,0.0,0.0,5.48122459637,1.0115996781,7.26641107466,7.26641107466
 11/05  17:00:00,10.2757925665,0.808634958704,0.0,0.0,5.48122459637,1.0115996781,15.7239319184,15.7239319184
 11/05  18:00:00,16.4847591334,1.06893485897,0.0,0.0,5.48122459637,1.0115996781,20.5832971805,20.5832971805
 11/05  19:00:00,16.5396285008,1.12380422631,0.0,0.0,5.48122459637,1.0115996781,21.7867898156,21.7867898156
 11/05  20:00:00,16.6423157885,1.22649151405,0.0,0.0,5.48122459637,1.0115996781,23.5909158585,23.5909158585
 11/05  21:00:00,16.635382796,1.21955852152,0.0,0.0,5.48122459637,1.0115996781,23.6814117326,23.6814117326
 11/05  22:00:00,16.771768826,1.35594455153,0.0,0.0,5.48122459637,1.0115996781,26.1055302153,26.1055302153
 11/05  23:00:00,16.7576256695,1.34180139503,0.0,0.0,5.48122459637,1.0115996781,26.0964765189,26.0964765189
 11/05  24:00:00,16.8803688487,1.46454457427,0.0,0.0,5.48122459637,1.0115996781,28.2248937498,28.2248937498
 11/06  01:00:00,16.8561319167,1.4403076422,0.0,0.0,5.48122459637,1.0115996781,28.0580958953,28.0580958953
 11/06  02:00:00,17.0214036854,1.60557941092,0.0,0.0,5.48122459637,1.0115996781,30.9789420584,30.9789420584
 11/06  03:00:00,17.0810670085,1.66524273404,0.0,0.0,5.48122459637,1.0115996781,32.4792174065,32.4792174065
 11/06  04:00:00,17.384669296,1.96884502154,0.0,0.0,5.48122459637,1.0115996781,38.0189408305,38.0189408305
 11/06  05:00:00,17.4082011749,1.99237690048,0.0,0.0,5.48122459637,1.0115996781,38.907242183,38.907242183
 11/06  06:00:00,17.6019811456,2.18615687109,0.0,0.0,5.48122459637,1.0115996781,42.2178650649,42.2178650649
 11/06  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,59.6882434106,59.6882434106
 11/06  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,48.8304691349,48.8304691349
 11/06  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,40.0374371715,40.0374371715
 11/06  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.5633478451,30.5633478451
 11/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,24.3052401509,24.3052401509
 11/06  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,19.5348061416,19.5348061416
 11/06  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,18.8360690557,18.8360690557
 11/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.0066528261,17.0066528261
 11/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.521521138,17.521521138
 11/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.5803062884,20.5803062884
 11/06  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,24.955037628,24.955037628
 11/06  18:00:00,30.9547938335,1.54172133201,0.0,0.0,16.4436737891,4.04639871239,28.8862921269,28.8862921269
 11/06  19:00:00,17.1004165288,1.68459225429,0.0,0.0,5.48122459637,1.0115996781,32.024743934,32.024743934
 11/06  20:00:00,17.9674295582,2.55160528376,0.0,0.0,5.48122459637,1.0115996781,48.8008171931,48.8008171931
 11/06  21:00:00,17.4773769879,2.06155271347,0.0,0.0,5.48122459637,1.0115996781,39.5883130883,39.5883130883
 11/06  22:00:00,18.3075467223,2.89172244779,0.0,0.0,5.48122459637,1.0115996781,55.4967137685,55.4967137685
 11/06  23:00:00,17.6552702395,2.23944596501,0.0,0.0,5.48122459637,1.0115996781,43.1263450057,43.1263450057
 11/06  24:00:00,18.4888021039,3.0729778294,0.0,0.0,5.48122459637,1.0115996781,59.1145692314,59.1145692314
 11/07  01:00:00,17.8198459037,2.40402162925,0.0,0.0,5.48122459637,1.0115996781,46.4018124742,46.4018124742
 11/07  02:00:00,18.7172822763,3.30145800188,0.0,0.0,5.48122459637,1.0115996781,63.6537907901,63.6537907901
 11/07  03:00:00,17.9484842643,2.53265998981,0.0,0.0,5.48122459637,1.0115996781,48.9617563053,48.9617563053
 11/07  04:00:00,18.8510254693,3.43520119487,0.0,0.0,5.48122459637,1.0115996781,66.3329449776,66.3329449776
 11/07  05:00:00,18.0567976692,2.64097339477,0.0,0.0,5.48122459637,1.0115996781,51.1175747991,51.1175747991
