Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/07  06:00:00,18.9967321882,3.58090791377,0.0,0.0,5.48122459637,1.0115996781,69.2381305696,69.2381305696
 11/07  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,87.2980512718,87.2980512718
 11/07  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,73.3482201459,73.3482201459
 11/07  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,58.1066034035,58.1066034035
 11/07  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.7335058482,42.7335058482
 11/07  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.571410173,31.571410173
 11/07  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.366631971,21.366631971
 11/07  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,16.502824027,16.502824027
 11/07  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.4845781871,12.4845781871
 11/07  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,12.2975189611,12.2975189611
 11/07  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.2655979654,15.2655979654
 11/07  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,19.6592492922,19.6592492922
 11/07  18:00:00,30.7227971981,1.30972469662,0.0,0.0,16.4436737891,4.04639871239,24.5396367837,24.5396367837
 11/07  19:00:00,16.8076729564,1.39184868195,0.0,0.0,5.48122459637,1.0115996781,26.2175125801,26.2175125801
 11/07  20:00:00,17.4712032044,2.05537892998,0.0,0.0,5.48122459637,1.0115996781,38.9946414622,38.9946414622
 11/07  21:00:00,17.0865718918,1.67074761738,0.0,0.0,5.48122459637,1.0115996781,32.092162625,32.092162625
 11/07  22:00:00,17.7751620317,2.35933775721,0.0,0.0,5.48122459637,1.0115996781,45.0432310885,45.0432310885
 11/07  23:00:00,17.3044291791,1.88860490463,0.0,0.0,5.48122459637,1.0115996781,36.5125870277,36.5125870277
 11/07  24:00:00,17.9507870843,2.5349628098,0.0,0.0,5.48122459637,1.0115996781,48.5474653466,48.5474653466
 11/08  01:00:00,17.3795112709,1.96368699648,0.0,0.0,5.48122459637,1.0115996781,38.0885484592,38.0885484592
 11/08  02:00:00,17.9737888375,2.55796456299,0.0,0.0,5.48122459637,1.0115996781,49.0890289959,49.0890289959
 11/08  03:00:00,17.3892185724,1.97339429795,0.0,0.0,5.48122459637,1.0115996781,38.3648830401,38.3648830401
 11/08  04:00:00,17.9994568149,2.58363254041,0.0,0.0,5.48122459637,1.0115996781,49.655175061,49.655175061
 11/08  05:00:00,17.4186717261,2.00284745163,0.0,0.0,5.48122459637,1.0115996781,39.004955856,39.004955856
 11/08  06:00:00,18.0397619891,2.62393771461,0.0,0.0,5.48122459637,1.0115996781,50.4833201588,50.4833201588
 11/08  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,66.8230596245,66.8230596245
 11/08  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,59.5301584934,59.5301584934
 11/08  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,48.9974500386,48.9974500386
 11/08  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.6256866258,36.6256866258
 11/08  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,25.7449527763,25.7449527763
 11/08  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,17.7611840688,17.7611840688
 11/08  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,14.2917263508,14.2917263508
 11/08  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.35200272674,8.35200272674
 11/08  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.34663325931,6.34663325931
 11/08  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,8.68143530426,8.68143530426
 11/08  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.2926574352,16.2926574352
 11/08  18:00:00,30.9706264983,1.5575539968,0.0,0.0,16.4436737891,4.04639871239,29.1521459162,29.1521459162
 11/08  19:00:00,17.3965015809,1.98067730647,0.0,0.0,5.48122459637,1.0115996781,37.3835425991,37.3835425991
 11/08  20:00:00,18.6763263378,3.26050206338,0.0,0.0,5.48122459637,1.0115996781,62.3736780934,62.3736780934
 11/08  21:00:00,18.0389548782,2.62313060376,0.0,0.0,5.48122459637,1.0115996781,50.2266038109,50.2266038109
 11/08  22:00:00,19.1420910888,3.7262668143,0.0,0.0,5.48122459637,1.0115996781,71.7954300558,71.7954300558
 11/08  23:00:00,18.2488415174,2.8330172429,0.0,0.0,5.48122459637,1.0115996781,54.4322123908,54.4322123908
 11/08  24:00:00,19.2298216046,3.81399733016,0.0,0.0,5.48122459637,1.0115996781,73.6452299069,73.6452299069
 11/09  01:00:00,18.1963647441,2.78054046968,0.0,0.0,5.48122459637,1.0115996781,53.49476546,53.49476546
 11/09  02:00:00,19.0320349169,3.61621064248,0.0,0.0,5.48122459637,1.0115996781,69.8655429831,69.8655429831
 11/09  03:00:00,18.0492013433,2.63337706881,0.0,0.0,5.48122459637,1.0115996781,50.7115422772,50.7115422772
 11/09  04:00:00,18.9349901467,3.51916587221,0.0,0.0,5.48122459637,1.0115996781,68.0424503793,68.0424503793
 11/09  05:00:00,18.0092172213,2.59339294684,0.0,0.0,5.48122459637,1.0115996781,49.9947043032,49.9947043032
 11/09  06:00:00,18.834638684,3.41881440955,0.0,0.0,5.48122459637,1.0115996781,66.1416964049,66.1416964049
 11/09  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,79.3709749775,79.3709749775
 11/09  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,65.820522163,65.820522163
 11/09  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,52.8258658326,52.8258658326
 11/09  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.8043899026,43.8043899026
 11/09  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.9244454454,39.9244454454
 11/09  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.2458211819,36.2458211819
 11/09  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,35.2793859107,35.2793859107
 11/09  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.5876761823,33.5876761823
 11/09  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.6242333514,33.6242333514
 11/09  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.8146241668,33.8146241668
 11/09  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.9719007555,36.9719007555
 11/09  18:00:00,31.3560501324,1.94297763088,0.0,0.0,16.4436737891,4.04639871239,36.5200251375,36.5200251375
 11/09  19:00:00,17.4384634801,2.02263920562,0.0,0.0,5.48122459637,1.0115996781,38.6980146849,38.6980146849
 11/09  20:00:00,18.3050677266,2.88924345215,0.0,0.0,5.48122459637,1.0115996781,55.2196817083,55.2196817083
 11/09  21:00:00,17.721232931,2.30540865655,0.0,0.0,5.48122459637,1.0115996781,44.5925291264,44.5925291264
 11/09  22:00:00,18.5192011422,3.10337686778,0.0,0.0,5.48122459637,1.0115996781,59.5003852173,59.5003852173
 11/09  23:00:00,17.8851310391,2.4693067646,0.0,0.0,5.48122459637,1.0115996781,47.9275404045,47.9275404045
 11/09  24:00:00,18.7081561148,3.29233184036,0.0,0.0,5.48122459637,1.0115996781,63.251387357,63.251387357
 11/10  01:00:00,18.0539031106,2.63807883616,0.0,0.0,5.48122459637,1.0115996781,51.3298435771,51.3298435771
 11/10  02:00:00,18.9539774529,3.53815317844,0.0,0.0,5.48122459637,1.0115996781,68.1010878076,68.1010878076
 11/10  03:00:00,18.2907636664,2.87493939192,0.0,0.0,5.48122459637,1.0115996781,56.0544083479,56.0544083479
 11/10  04:00:00,19.3095758938,3.89375161934,0.0,0.0,5.48122459637,1.0115996781,75.0826689019,75.0826689019
 11/10  05:00:00,18.5303808431,3.11455656866,0.0,0.0,5.48122459637,1.0115996781,60.8211909265,60.8211909265
 11/10  06:00:00,19.4555035092,4.03967923477,0.0,0.0,5.48122459637,1.0115996781,77.967981811,77.967981811
 11/10  07:00:00,23.3963036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,98.0633507294,98.0633507294
 11/10  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,86.4551551898,86.4551551898
 11/10  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,74.461595432,74.461595432
 11/10  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.3141598215,61.3141598215
 11/10  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.1843209532,51.1843209532
 11/10  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.7298401477,42.7298401477
 11/10  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,37.161229182,37.161229182
 11/10  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.5240078996,32.5240078996
 11/10  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.9298756193,34.9298756193
 11/10  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.1600901292,40.1600901292
 11/10  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.838521554,46.838521554
 11/10  18:00:00,31.881543062,2.4684705605,0.0,0.0,16.4436737891,4.04639871239,46.3262296254,46.3262296254
 11/10  19:00:00,18.0245532001,2.60872892567,0.0,0.0,5.48122459637,1.0115996781,49.6842211253,49.6842211253
 11/10  20:00:00,19.4548761743,4.0390518998,0.0,0.0,5.48122459637,1.0115996781,77.7383528915,77.7383528915
 11/10  21:00:00,18.7381365418,3.32231226734,0.0,0.0,5.48122459637,1.0115996781,63.8517310529,63.8517310529
 11/10  22:00:00,20.1565013859,4.74067711148,0.0,0.0,5.48122459637,1.0115996781,91.7966402424,91.7966402424
 11/10  23:00:00,19.1442772265,3.72845295201,0.0,0.0,5.48122459637,1.0115996781,71.9172189208,71.9172189208
 11/10  24:00:00,20.6566298643,5.24080558983,0.0,0.0,5.48122459637,1.0115996781,101.877548749,101.877548749
 11/11  01:00:00,19.3867340062,3.97090973172,0.0,0.0,5.48122459637,1.0115996781,76.7843586163,76.7843586163
 11/11  02:00:00,20.703814766,5.28799049158,0.0,0.0,5.48122459637,1.0115996781,102.911683064,102.911683064
 11/11  03:00:00,19.2080993369,3.79227506248,0.0,0.0,5.48122459637,1.0115996781,73.336322812,73.336322812
 11/11  04:00:00,20.2203751334,4.80455085897,0.0,0.0,5.48122459637,1.0115996781,93.3409913398,93.3409913398
 11/11  05:00:00,18.8519387024,3.43611442798,0.0,0.0,5.48122459637,1.0115996781,66.4072856792,66.4072856792
 11/11  06:00:00,19.9064544828,4.49063020829,0.0,0.0,5.48122459637,1.0115996781,87.1946217061,87.1946217061
 11/11  07:00:00,15.7472496075,3.30575866641,0.0,0.0,5.48122459637,1.0115996781,63.9122344408,63.9122344408
 11/11  08:00:00,10.8077285929,4.31490431843,0.0,0.0,5.48122459637,1.0115996781,83.76962476,83.76962476
 11/11  09:00:00,9.54545381237,3.05262953791,0.0,0.0,5.48122459637,1.0115996781,59.0138598494,59.0138598494
 11/11  10:00:00,10.2386862507,3.74586197621,0.0,0.0,5.48122459637,1.0115996781,72.6319999788,72.6319999788
 11/11  11:00:00,8.95824358188,2.46541930742,0.0,0.0,5.48122459637,1.0115996781,47.595236562,47.595236562
 11/11  12:00:00,9.34176940911,2.84894513464,0.0,0.0,5.48122459637,1.0115996781,55.0404707402,55.0404707402
 11/11  13:00:00,8.31169254384,1.81886826938,0.0,0.0,5.48122459637,1.0115996781,35.0174915768,35.0174915768
 11/11  14:00:00,8.74547532404,2.25265104958,0.0,0.0,5.48122459637,1.0115996781,43.4807826531,43.4807826531
 11/11  15:00:00,8.12138534547,1.62856107101,0.0,0.0,5.48122459637,1.0115996781,31.3627589991,31.3627589991
 11/11  16:00:00,8.71581399075,2.22298971628,0.0,0.0,5.48122459637,1.0115996781,42.6585965461,42.6585965461
 11/11  17:00:00,11.3076144119,1.84045680411,0.0,0.0,5.48122459637,1.0115996781,35.2672282534,35.2672282534
 11/11  18:00:00,18.4467299615,3.03090568705,0.0,0.0,5.48122459637,1.0115996781,58.5164322046,58.5164322046
 11/11  19:00:00,18.0041093002,2.5882850257,0.0,0.0,5.48122459637,1.0115996781,49.9500293592,49.9500293592
 11/11  20:00:00,19.2194440623,3.80361978787,0.0,0.0,5.48122459637,1.0115996781,73.7436470542,73.7436470542
 11/11  21:00:00,18.3976277929,2.98180351841,0.0,0.0,5.48122459637,1.0115996781,57.650090797,57.650090797
 11/11  22:00:00,19.4101341875,3.99430991308,0.0,0.0,5.48122459637,1.0115996781,77.5311841305,77.5311841305
 11/11  23:00:00,18.3502659843,2.93444170983,0.0,0.0,5.48122459637,1.0115996781,56.7543690309,56.7543690309
 11/11  24:00:00,19.3849907662,3.96916649178,0.0,0.0,5.48122459637,1.0115996781,77.0714086202,77.0714086202
 11/12  01:00:00,18.4655083018,3.04968402733,0.0,0.0,5.48122459637,1.0115996781,59.0249020929,59.0249020929
 11/12  02:00:00,19.7375058868,4.32168161233,0.0,0.0,5.48122459637,1.0115996781,84.0377475866,84.0377475866
 11/12  03:00:00,18.7323985468,3.31657427231,0.0,0.0,5.48122459637,1.0115996781,64.2494338526,64.2494338526
 11/12  04:00:00,19.8251314753,4.40930720079,0.0,0.0,5.48122459637,1.0115996781,85.7805413593,85.7805413593
 11/12  05:00:00,18.6571234089,3.24129913439,0.0,0.0,5.48122459637,1.0115996781,62.7820524207,62.7820524207
 11/12  06:00:00,19.7596572505,4.34383297605,0.0,0.0,5.48122459637,1.0115996781,84.4835239376,84.4835239376
 11/12  07:00:00,17.1412283342,3.21257072637,0.0,0.0,5.48122459637,1.0115996781,62.2270579683,62.2270579683
 11/12  08:00:00,10.6535274044,4.16070312993,0.0,0.0,5.48122459637,1.0115996781,80.8701843312,80.8701843312
 11/12  09:00:00,9.32688235175,2.83405807728,0.0,0.0,5.48122459637,1.0115996781,54.829503218,54.829503218
 11/12  10:00:00,9.81271386064,3.31988958618,0.0,0.0,5.48122459637,1.0115996781,64.3625664999,64.3625664999
 11/12  11:00:00,8.65923639221,2.16641211774,0.0,0.0,5.48122459637,1.0115996781,41.8845611195,41.8845611195
 11/12  12:00:00,9.09710709122,2.60428281676,0.0,0.0,5.48122459637,1.0115996781,50.439685707,50.439685707
 11/12  13:00:00,8.23853723642,1.74571296195,0.0,0.0,5.48122459637,1.0115996781,33.7570204472,33.7570204472
 11/12  14:00:00,8.68829166275,2.19546738828,0.0,0.0,5.48122459637,1.0115996781,42.5068450164,42.5068450164
 11/12  15:00:00,8.00951379043,1.51668951597,0.0,0.0,5.48122459637,1.0115996781,29.32950559,29.32950559
 11/12  16:00:00,8.5743264624,2.08150218794,0.0,0.0,5.48122459637,1.0115996781,40.3000462755,40.3000462755
 11/12  17:00:00,11.1618282385,1.69467063067,0.0,0.0,5.48122459637,1.0115996781,32.763122793,32.763122793
 11/12  18:00:00,17.988224585,2.57240031051,0.0,0.0,5.48122459637,1.0115996781,49.8035973045,49.8035973045
 11/12  19:00:00,17.4416668444,2.02584256991,0.0,0.0,5.48122459637,1.0115996781,39.1528441862,39.1528441862
 11/12  20:00:00,18.1808796967,2.7650554222,0.0,0.0,5.48122459637,1.0115996781,53.5160167643,53.5160167643
 11/12  21:00:00,17.5158644159,2.10004014142,0.0,0.0,5.48122459637,1.0115996781,40.5766464761,40.5766464761
 11/12  22:00:00,18.3346743473,2.9188500728,0.0,0.0,5.48122459637,1.0115996781,56.5363527136,56.5363527136
 11/12  23:00:00,17.6462508689,2.23042659441,0.0,0.0,5.48122459637,1.0115996781,43.1316110801,43.1316110801
 11/12  24:00:00,18.5291037751,3.11327950059,0.0,0.0,5.48122459637,1.0115996781,60.379451073,60.379451073
 11/13  01:00:00,17.7663730241,2.35054874962,0.0,0.0,5.48122459637,1.0115996781,45.494224594,45.494224594
 11/13  02:00:00,18.6337770247,3.21795275021,0.0,0.0,5.48122459637,1.0115996781,62.4510596113,62.4510596113
 11/13  03:00:00,17.862227642,2.44640336751,0.0,0.0,5.48122459637,1.0115996781,47.3733248151,47.3733248151
 11/13  04:00:00,18.816510451,3.40068617652,0.0,0.0,5.48122459637,1.0115996781,66.0534650563,66.0534650563
 11/13  05:00:00,18.0723325213,2.65650824682,0.0,0.0,5.48122459637,1.0115996781,51.4802374654,51.4802374654
 11/13  06:00:00,19.2197819024,3.80395762793,0.0,0.0,5.48122459637,1.0115996781,74.0121525995,74.0121525995
 11/13  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,96.4812923377,96.4812923377
 11/13  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,86.0513279249,86.0513279249
 11/13  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,73.2889943921,73.2889943921
 11/13  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.4495330885,58.4495330885
 11/13  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.2808751189,46.2808751189
 11/13  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.1217980984,34.1217980984
 11/13  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,27.0000901106,27.0000901106
 11/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,22.8584758723,22.8584758723
 11/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.4558016575,20.4558016575
 11/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.9223873335,20.9223873335
 11/13  17:00:00,72.3645644941,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,28.906401968,28.906401968
 11/13  18:00:00,31.2409789499,1.82790644841,0.0,0.0,16.4436737891,4.04639871239,34.2208009394,34.2208009394
 11/13  19:00:00,17.3510391395,1.93521486505,0.0,0.0,5.48122459637,1.0115996781,36.7863825117,36.7863825117
 11/13  20:00:00,18.2314006075,2.81557633305,0.0,0.0,5.48122459637,1.0115996781,53.7400149532,53.7400149532
 11/13  21:00:00,17.7412399357,2.32541566123,0.0,0.0,5.48122459637,1.0115996781,44.6225112123,44.6225112123
 11/13  22:00:00,18.9342960963,3.51847182186,0.0,0.0,5.48122459637,1.0115996781,67.6141474036,67.6141474036
 11/13  23:00:00,18.3337848032,2.91796052869,0.0,0.0,5.48122459637,1.0115996781,56.3013058103,56.3013058103
 11/13  24:00:00,19.577945443,4.16212116854,0.0,0.0,5.48122459637,1.0115996781,80.3863878069,80.3863878069
 11/14  01:00:00,18.7238974967,3.3080732222,0.0,0.0,5.48122459637,1.0115996781,64.0268584953,64.0268584953
 11/14  02:00:00,19.9913329014,4.57550862697,0.0,0.0,5.48122459637,1.0115996781,88.6305894197,88.6305894197
 11/14  03:00:00,18.9739691625,3.55814488802,0.0,0.0,5.48122459637,1.0115996781,68.9937815878,68.9937815878
 11/14  04:00:00,20.1584117672,4.74258749271,0.0,0.0,5.48122459637,1.0115996781,92.0078012834,92.0078012834
 11/14  05:00:00,18.9934088726,3.57758459814,0.0,0.0,5.48122459637,1.0115996781,69.4146631186,69.4146631186
 11/14  06:00:00,20.1048772207,4.68905294628,0.0,0.0,5.48122459637,1.0115996781,90.9922838613,90.9922838613
 11/14  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,109.317249714,109.317249714
 11/14  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,91.917222372,91.917222372
 11/14  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,72.1733601919,72.1733601919
 11/14  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.9202147072,49.9202147072
 11/14  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.6196964596,30.6196964596
 11/14  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.2693283189,16.2693283189
 11/14  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.17320405536,8.17320405536
 11/14  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.47906446882,4.47906446882
 11/14  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.01682878099,4.01682878099
 11/14  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.29905957041,4.29905957041
 11/14  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.9246005581,10.9246005581
 11/14  18:00:00,30.6361248195,1.223052318,0.0,0.0,16.4436737891,4.04639871239,22.9260859254,22.9260859254
 11/14  19:00:00,16.798836894,1.38301261958,0.0,0.0,5.48122459637,1.0115996781,25.9425489645,25.9425489645
 11/14  20:00:00,17.6340452159,2.21822094143,0.0,0.0,5.48122459637,1.0115996781,42.2165284705,42.2165284705
 11/14  21:00:00,17.3260245929,1.91020031839,0.0,0.0,5.48122459637,1.0115996781,36.5943291564,36.5943291564
 11/14  22:00:00,18.2157704667,2.79994619229,0.0,0.0,5.48122459637,1.0115996781,53.6725331288,53.6725331288
 11/14  23:00:00,17.6144889329,2.19866465845,0.0,0.0,5.48122459637,1.0115996781,42.297502853,42.297502853
 11/14  24:00:00,18.3103656933,2.89454141881,0.0,0.0,5.48122459637,1.0115996781,55.6129839956,55.6129839956
 11/15  01:00:00,17.4934831575,2.07765888308,0.0,0.0,5.48122459637,1.0115996781,40.0084986598,40.0084986598
 11/15  02:00:00,18.1336224943,2.7177982198,0.0,0.0,5.48122459637,1.0115996781,52.2630480856,52.2630480856
 11/15  03:00:00,17.4484640071,2.03263973265,0.0,0.0,5.48122459637,1.0115996781,39.2032462675,39.2032462675
 11/15  04:00:00,18.2028502345,2.78702596007,0.0,0.0,5.48122459637,1.0115996781,53.6973077748,53.6973077748
 11/15  05:00:00,17.5757928765,2.15996860199,0.0,0.0,5.48122459637,1.0115996781,41.7427575633,41.7427575633
 11/15  06:00:00,18.2565154524,2.84069117797,0.0,0.0,5.48122459637,1.0115996781,54.79899383,54.79899383
 11/15  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,64.1722110501,64.1722110501
 11/15  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,49.38492997,49.38492997
 11/15  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,35.0631199306,35.0631199306
 11/15  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.5824835737,21.5824835737
 11/15  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,11.1251364976,11.1251364976
 11/15  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.33521233501,7.33521233501
 11/15  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,5.21940995486,5.21940995486
 11/15  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.96562380989,2.96562380989
 11/15  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.03105911723,2.03105911723
 11/15  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.14444215376,2.14444215376
 11/15  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.16206171316,4.16206171316
 11/15  18:00:00,29.8459856844,0.432913182926,0.0,0.0,16.4436737891,4.04639871239,8.16576017215,8.16576017215
 11/15  19:00:00,16.6660803736,1.25025609917,0.0,0.0,5.48122459637,1.0115996781,23.5034650889,23.5034650889
 11/15  20:00:00,16.7326045014,1.31678022691,0.0,0.0,5.48122459637,1.0115996781,24.8891901867,24.8891901867
 11/15  21:00:00,17.621829316,2.20600504155,0.0,0.0,5.48122459637,1.0115996781,42.0062140327,42.0062140327
 11/15  22:00:00,17.3403898275,1.92456555301,0.0,0.0,5.48122459637,1.0115996781,37.1116649707,37.1116649707
 11/15  23:00:00,18.2741089631,2.85828468865,0.0,0.0,5.48122459637,1.0115996781,54.6883693277,54.6883693277
 11/15  24:00:00,17.9140005253,2.49817625079,0.0,0.0,5.48122459637,1.0115996781,48.4507621314,48.4507621314
 11/16  01:00:00,18.8789987181,3.46317444366,0.0,0.0,5.48122459637,1.0115996781,66.5357983495,66.5357983495
 11/16  02:00:00,18.2804908488,2.86466657436,0.0,0.0,5.48122459637,1.0115996781,55.742101444,55.742101444
 11/16  03:00:00,19.410590551,3.99476627649,0.0,0.0,5.48122459637,1.0115996781,76.9965297514,76.9965297514
 11/16  04:00:00,18.6403905914,3.22456631697,0.0,0.0,5.48122459637,1.0115996781,62.9009318096,62.9009318096
 11/16  05:00:00,19.7136156746,4.29779140018,0.0,0.0,5.48122459637,1.0115996781,82.9711273551,82.9711273551
 11/16  06:00:00,18.8545501147,3.43872584025,0.0,0.0,5.48122459637,1.0115996781,67.1653466875,67.1653466875
 11/16  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,117.830462451,117.830462451
 11/16  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,93.8872438669,93.8872438669
 11/16  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,69.1103183099,69.1103183099
 11/16  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.3223904188,40.3223904188
 11/16  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,20.5687289316,20.5687289316
 11/16  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.1131584692,9.1131584692
 11/16  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,4.91962844739,4.91962844739
 11/16  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.18485865751,3.18485865751
 11/16  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.47161848526,2.47161848526
 11/16  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.61039209212,2.61039209212
 11/16  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.11847298282,5.11847298282
 11/16  18:00:00,30.3705460646,0.957473563062,0.0,0.0,16.4436737891,4.04639871239,17.9943089659,17.9943089659
 11/16  19:00:00,17.0436455542,1.62782127975,0.0,0.0,5.48122459637,1.0115996781,30.4389167506,30.4389167506
 11/16  20:00:00,17.1900071935,1.77418291904,0.0,0.0,5.48122459637,1.0115996781,33.765214563,33.765214563
 11/16  21:00:00,17.3445590573,1.92873478287,0.0,0.0,5.48122459637,1.0115996781,36.6587163609,36.6587163609
 11/16  22:00:00,17.21543124,1.79960696553,0.0,0.0,5.48122459637,1.0115996781,34.4683312733,34.4683312733
 11/16  23:00:00,17.3740744284,1.95825015398,0.0,0.0,5.48122459637,1.0115996781,37.3805579753,37.3805579753
 11/16  24:00:00,17.2808309442,1.86500666976,0.0,0.0,5.48122459637,1.0115996781,35.8494462898,35.8494462898
 11/17  01:00:00,17.4840104562,2.06818618178,0.0,0.0,5.48122459637,1.0115996781,39.6079436067,39.6079436067
 11/17  02:00:00,17.4086618301,1.99283755564,0.0,0.0,5.48122459637,1.0115996781,38.4246691369,38.4246691369
 11/17  03:00:00,17.6756749981,2.25985072368,0.0,0.0,5.48122459637,1.0115996781,43.4059516982,43.4059516982
 11/17  04:00:00,17.6223058681,2.20648159361,0.0,0.0,5.48122459637,1.0115996781,42.6506402236,42.6506402236
 11/17  05:00:00,17.8749243144,2.45910003996,0.0,0.0,5.48122459637,1.0115996781,47.2980987157,47.2980987157
 11/17  06:00:00,17.7567500979,2.34092582346,0.0,0.0,5.48122459637,1.0115996781,45.2816049008,45.2816049008
 11/17  07:00:00,24.8834702984,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,69.8708941277,69.8708941277
 11/17  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,53.6727002567,53.6727002567
 11/17  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,31.3040269745,31.3040269745
 11/17  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,9.88281712475,9.88281712475
 11/17  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.92177026073,3.92177026073
 11/17  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,1.62063593069,1.62063593069
 11/17  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,0.354942155754,0.354942155754
 11/17  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/17  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,0.213737931513,0.213737931513
 11/17  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/17  21:00:00,15.7580445427,0.342220268278,0.0,0.0,5.48122459637,1.0115996781,6.44274770277,6.44274770277
 11/17  22:00:00,15.8509325261,0.435108251677,0.0,0.0,5.48122459637,1.0115996781,8.19860433824,8.19860433824
 11/17  23:00:00,16.1369615792,0.721137304717,0.0,0.0,5.48122459637,1.0115996781,13.6225251398,13.6225251398
 11/17  24:00:00,16.1318377907,0.716013516224,0.0,0.0,5.48122459637,1.0115996781,13.4331873192,13.4331873192
 11/18  01:00:00,16.1275855927,0.711761318208,0.0,0.0,5.48122459637,1.0115996781,13.4881253207,13.4881253207
 11/18  02:00:00,16.3667298836,0.950905609176,0.0,0.0,5.48122459637,1.0115996781,18.0139101374,18.0139101374
 11/18  03:00:00,16.4401583126,1.02433403809,0.0,0.0,5.48122459637,1.0115996781,19.719276023,19.719276023
 11/18  04:00:00,16.5977440338,1.18191975932,0.0,0.0,5.48122459637,1.0115996781,22.5244184031,22.5244184031
 11/18  05:00:00,16.6021147844,1.18629050998,0.0,0.0,5.48122459637,1.0115996781,22.9020847337,22.9020847337
 11/18  06:00:00,16.703467362,1.28764308754,0.0,0.0,5.48122459637,1.0115996781,24.6081838936,24.6081838936
 11/18  07:00:00,15.1607854882,1.23212788044,0.0,0.0,5.48122459637,1.0115996781,23.8511704411,23.8511704411
 11/18  08:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,31.6129495574,31.6129495574
 11/18  09:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,17.7751809368,17.7751809368
 11/18  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,7.57462602012,7.57462602012
 11/18  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,5.00363540921,5.00363540921
 11/18  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,2.94590779161,2.94590779161
 11/18  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,2.11537737662,2.11537737662
 11/18  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.986134046434,0.986134046434
 11/18  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.388436020978,0.388436020978
 11/18  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,0.658286865312,0.658286865312
 11/18  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  04:00:00,15.732261879,0.316437604496,0.0,0.0,5.48122459637,1.0115996781,5.9964074919,5.9964074919
 11/19  05:00:00,15.8252802296,0.409455955086,0.0,0.0,5.48122459637,1.0115996781,7.75862894134,7.75862894134
 11/19  06:00:00,15.8061007526,0.390276478184,0.0,0.0,5.48122459637,1.0115996781,7.38177116277,7.38177116277
 11/19  07:00:00,14.2922691998,0.363611591968,0.0,0.0,5.48122459637,1.0115996781,6.87749959549,6.87749959549
 11/19  08:00:00,6.80795467464,0.315130400173,0.0,0.0,5.48122459637,1.0115996781,5.96925849756,5.96925849756
 11/19  09:00:00,6.74858446445,0.255760189986,0.0,0.0,5.48122459637,1.0115996781,4.85420955834,4.85420955834
 11/19  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  19:00:00,15.8376550365,0.421830761999,0.0,0.0,5.48122459637,1.0115996781,7.96595130504,7.96595130504
 11/19  20:00:00,16.1872394001,0.771415125612,0.0,0.0,5.48122459637,1.0115996781,14.7199566493,14.7199566493
 11/19  21:00:00,16.4842056644,1.06838138989,0.0,0.0,5.48122459637,1.0115996781,20.3559856501,20.3559856501
 11/19  22:00:00,16.6832191954,1.26739492097,0.0,0.0,5.48122459637,1.0115996781,24.5050147477,24.5050147477
 11/19  23:00:00,16.9864583566,1.57063408209,0.0,0.0,5.48122459637,1.0115996781,30.0508223297,30.0508223297
 11/19  24:00:00,17.0406914127,1.62486713822,0.0,0.0,5.48122459637,1.0115996781,31.5416657846,31.5416657846
 11/20  01:00:00,17.3698606282,1.95403635372,0.0,0.0,5.48122459637,1.0115996781,37.4440038517,37.4440038517
 11/20  02:00:00,17.5050276517,2.08920337719,0.0,0.0,5.48122459637,1.0115996781,40.6978298405,40.6978298405
 11/20  03:00:00,17.7953662594,2.37954198491,0.0,0.0,5.48122459637,1.0115996781,45.6780992809,45.6780992809
 11/20  04:00:00,17.8715280651,2.4557037906,0.0,0.0,5.48122459637,1.0115996781,47.8930211679,47.8930211679
 11/20  05:00:00,18.2437888807,2.8279646062,0.0,0.0,5.48122459637,1.0115996781,54.3228255033,54.3228255033
 11/20  06:00:00,18.3146533175,2.89882904307,0.0,0.0,5.48122459637,1.0115996781,56.6676107497,56.6676107497
 11/20  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,85.9666570024,85.9666570024
 11/20  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,71.4280552603,71.4280552603
 11/20  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,48.1452947218,48.1452947218
 11/20  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.5140469856,23.5140469856
 11/20  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.7721262062,10.7721262062
 11/20  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.48361346236,7.48361346236
 11/20  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.02844536517,7.02844536517
 11/20  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.2051962963,6.2051962963
 11/20  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.20843652047,6.20843652047
 11/20  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.33147356303,6.33147356303
 11/20  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.02776550237,7.02776550237
 11/20  18:00:00,30.0661316662,0.653059164742,0.0,0.0,16.4436737891,4.04639871239,12.4017778463,12.4017778463
 11/20  19:00:00,16.4683444816,1.05252020709,0.0,0.0,5.48122459637,1.0115996781,19.7482950457,19.7482950457
 11/20  20:00:00,16.5140151191,1.09819084461,0.0,0.0,5.48122459637,1.0115996781,20.6711768673,20.6711768673
 11/20  21:00:00,16.6820504138,1.26622613934,0.0,0.0,5.48122459637,1.0115996781,23.9958796035,23.9958796035
 11/20  22:00:00,16.7245779887,1.30875371424,0.0,0.0,5.48122459637,1.0115996781,25.2303604637,25.2303604637
 11/20  23:00:00,16.8973169189,1.4814926444,0.0,0.0,5.48122459637,1.0115996781,28.2945029757,28.2945029757
 11/20  24:00:00,16.8804852735,1.46466099899,0.0,0.0,5.48122459637,1.0115996781,28.3681965622,28.3681965622
 11/21  01:00:00,16.9943620335,1.57853775906,0.0,0.0,5.48122459637,1.0115996781,30.2275290679,30.2275290679
 11/21  02:00:00,16.9217721463,1.50594787179,0.0,0.0,5.48122459637,1.0115996781,29.2435810797,29.2435810797
 11/21  03:00:00,16.9403349197,1.52451064526,0.0,0.0,5.48122459637,1.0115996781,29.2354475915,29.2354475915
 11/21  04:00:00,16.8068944869,1.39107021248,0.0,0.0,5.48122459637,1.0115996781,27.034525169,27.034525169
 11/21  05:00:00,16.8288565799,1.41303230539,0.0,0.0,5.48122459637,1.0115996781,27.1249934013,27.1249934013
 11/21  06:00:00,16.6580053263,1.24218105179,0.0,0.0,5.48122459637,1.0115996781,24.1457075,24.1457075
 11/21  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,32.5424053239,32.5424053239
 11/21  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,20.1934469918,20.1934469918
 11/21  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,9.955786916,9.955786916
 11/21  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.39868040226,7.39868040226
 11/21  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,6.28014894487,6.28014894487
 11/21  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.10338282428,5.10338282428
 11/21  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,4.450278856,4.450278856
 11/21  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.33497895912,3.33497895912
 11/21  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.1459942144,3.1459942144
 11/21  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.18369497827,3.18369497827
 11/21  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.7201042799,3.7201042799
 11/21  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/21  24:00:00,15.7200754113,0.304251136817,0.0,0.0,5.48122459637,1.0115996781,5.79243430192,5.79243430192
 11/22  01:00:00,15.8448710025,0.429046728042,0.0,0.0,5.48122459637,1.0115996781,8.16593080766,8.16593080766
 11/22  02:00:00,16.2614627129,0.845638438393,0.0,0.0,5.48122459637,1.0115996781,16.2610808685,16.2610808685
 11/22  03:00:00,16.1438498158,0.728025541381,0.0,0.0,5.48122459637,1.0115996781,14.0712464503,14.0712464503
 11/22  04:00:00,16.641351376,1.22552710154,0.0,0.0,5.48122459637,1.0115996781,23.6884014835,23.6884014835
 11/22  05:00:00,16.4421656228,1.02634134829,0.0,0.0,5.48122459637,1.0115996781,19.8195573652,19.8195573652
 11/22  06:00:00,16.981010195,1.56518592057,0.0,0.0,5.48122459637,1.0115996781,30.3116101728,30.3116101728
 11/22  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,42.5123811844,42.5123811844
 11/22  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,34.6795054391,34.6795054391
 11/22  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,24.433810068,24.433810068
 11/22  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,13.0107952265,13.0107952265
 11/22  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.75583856878,7.75583856878
 11/22  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.30011202994,7.30011202994
 11/22  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,7.43896721734,7.43896721734
 11/22  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.18819529968,7.18819529968
 11/22  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,7.32861339377,7.32861339377
 11/22  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,10.0946724969,10.0946724969
 11/22  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.1061577101,16.1061577101
 11/22  18:00:00,30.6393831596,1.22631065813,0.0,0.0,16.4436737891,4.04639871239,23.0310943719,23.0310943719
 11/22  19:00:00,16.7663960324,1.35057175795,0.0,0.0,5.48122459637,1.0115996781,25.5124450622,25.5124450622
 11/22  20:00:00,17.4930812344,2.07725695997,0.0,0.0,5.48122459637,1.0115996781,39.5196076264,39.5196076264
 11/22  21:00:00,17.116068806,1.70024453155,0.0,0.0,5.48122459637,1.0115996781,32.7368065456,32.7368065456
 11/22  22:00:00,17.7436477139,2.32782343944,0.0,0.0,5.48122459637,1.0115996781,44.492476381,44.492476381
 11/22  23:00:00,17.2364883785,1.82066410399,0.0,0.0,5.48122459637,1.0115996781,35.2055698555,35.2055698555
 11/22  24:00:00,17.8643408189,2.44851654439,0.0,0.0,5.48122459637,1.0115996781,46.8976541902,46.8976541902
 11/23  01:00:00,17.3593753918,1.94355111733,0.0,0.0,5.48122459637,1.0115996781,37.6930210576,37.6930210576
 11/23  02:00:00,18.0278347264,2.61201045198,0.0,0.0,5.48122459637,1.0115996781,50.1200936082,50.1200936082
 11/23  03:00:00,17.4880066512,2.07218237673,0.0,0.0,5.48122459637,1.0115996781,40.2695026415,40.2695026415
 11/23  04:00:00,18.1617675108,2.74594323629,0.0,0.0,5.48122459637,1.0115996781,52.7198509445,52.7198509445
 11/23  05:00:00,17.6037774253,2.1879531508,0.0,0.0,5.48122459637,1.0115996781,42.582066681,42.582066681
 11/23  06:00:00,18.3656305404,2.94980626591,0.0,0.0,5.48122459637,1.0115996781,56.7074131394,56.7074131394
 11/23  07:00:00,17.7442325758,2.32840830137,0.0,0.0,5.48122459637,1.0115996781,45.3767298106,45.3767298106
 11/23  08:00:00,9.52097772761,3.02815345315,0.0,0.0,5.48122459637,1.0115996781,58.2562809294,58.2562809294
 11/23  09:00:00,8.75284743618,2.26002316171,0.0,0.0,5.48122459637,1.0115996781,44.0437357549,44.0437357549
 11/23  10:00:00,9.21372128477,2.7208970103,0.0,0.0,5.48122459637,1.0115996781,52.3103026592,52.3103026592
 11/23  11:00:00,8.44701900433,1.95419472986,0.0,0.0,5.48122459637,1.0115996781,38.1228394895,38.1228394895
 11/23  12:00:00,8.84163849023,2.34881421577,0.0,0.0,5.48122459637,1.0115996781,45.1902232934,45.1902232934
 11/23  13:00:00,8.19090540657,1.69808113211,0.0,0.0,5.48122459637,1.0115996781,33.1188770663,33.1188770663
 11/23  14:00:00,8.53412810088,2.04130382641,0.0,0.0,5.48122459637,1.0115996781,39.0915463885,39.0915463885
 11/23  15:00:00,7.88701987909,1.39419560463,0.0,0.0,5.48122459637,1.0115996781,26.7735045896,26.7735045896
 11/23  16:00:00,8.26754314487,1.77471887041,0.0,0.0,5.48122459637,1.0115996781,33.684493332,33.684493332
 11/23  17:00:00,12.5910451491,1.63672087463,0.0,0.0,5.48122459637,1.0115996781,31.5681772322,31.5681772322
 11/23  18:00:00,18.1852256869,2.76940141243,0.0,0.0,5.48122459637,1.0115996781,53.1426332678,53.1426332678
 11/23  19:00:00,17.8822473988,2.4664231243,0.0,0.0,5.48122459637,1.0115996781,48.055408548,48.055408548
 11/23  20:00:00,18.8349001121,3.41907583763,0.0,0.0,5.48122459637,1.0115996781,65.8362173588,65.8362173588
 11/23  21:00:00,18.230726441,2.81490216659,0.0,0.0,5.48122459637,1.0115996781,54.9495182955,54.9495182955
 11/23  22:00:00,19.1868106852,3.7709864107,0.0,0.0,5.48122459637,1.0115996781,72.7402689551,72.7402689551
 11/23  23:00:00,18.4988082971,3.08298402267,0.0,0.0,5.48122459637,1.0115996781,60.2486544356,60.2486544356
 11/23  24:00:00,19.6110299393,4.19520566479,0.0,0.0,5.48122459637,1.0115996781,81.0646664775,81.0646664775
 11/24  01:00:00,18.7102676797,3.29444340523,0.0,0.0,5.48122459637,1.0115996781,64.4155152896,64.4155152896
 11/24  02:00:00,19.6874599059,4.27163563143,0.0,0.0,5.48122459637,1.0115996781,82.5530622741,82.5530622741
 11/24  03:00:00,18.7916657874,3.37584151294,0.0,0.0,5.48122459637,1.0115996781,66.0167326541,66.0167326541
 11/24  04:00:00,19.8603025186,4.4444782441,0.0,0.0,5.48122459637,1.0115996781,85.944711958,85.944711958
 11/24  05:00:00,18.943841384,3.52801710957,0.0,0.0,5.48122459637,1.0115996781,69.0337691103,69.0337691103
 11/24  06:00:00,19.9314216342,4.51559735976,0.0,0.0,5.48122459637,1.0115996781,87.3669292559,87.3669292559
 11/24  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,106.193898926,106.193898926
 11/24  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,88.8264267264,88.8264267264
 11/24  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,67.8737013099,67.8737013099
 11/24  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,46.7951956279,46.7951956279
 11/24  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.0831190744,31.0831190744
 11/24  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.9928349199,15.9928349199
 11/24  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,6.6373435683,6.6373435683
 11/24  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,3.79729675845,3.79729675845
 11/24  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.97954687636,2.97954687636
 11/24  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,2.94047071315,2.94047071315
 11/24  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.96384953433,4.96384953433
 11/24  18:00:00,30.2722958023,0.859223300784,0.0,0.0,16.4436737891,4.04639871239,16.1454897845,16.1454897845
 11/24  19:00:00,16.8700989165,1.45427464208,0.0,0.0,5.48122459637,1.0115996781,27.1698303484,27.1698303484
 11/24  20:00:00,17.1623488468,1.74652457236,0.0,0.0,5.48122459637,1.0115996781,33.1778835394,33.1778835394
 11/24  21:00:00,17.5245256734,2.10870139896,0.0,0.0,5.48122459637,1.0115996781,40.0883963753,40.0883963753
 11/24  22:00:00,17.4820160283,2.06619175384,0.0,0.0,5.48122459637,1.0115996781,39.7411937978,39.7411937978
 11/24  23:00:00,17.7086114731,2.29278719859,0.0,0.0,5.48122459637,1.0115996781,43.7784235127,43.7784235127
 11/24  24:00:00,17.6241957066,2.20837143212,0.0,0.0,5.48122459637,1.0115996781,42.6289627917,42.6289627917
 11/25  01:00:00,17.8168395107,2.40101523625,0.0,0.0,5.48122459637,1.0115996781,45.9347920322,45.9347920322
 11/25  02:00:00,17.6628099012,2.24698562672,0.0,0.0,5.48122459637,1.0115996781,43.4756658571,43.4756658571
 11/25  03:00:00,17.8169672163,2.40114294181,0.0,0.0,5.48122459637,1.0115996781,46.0207684878,46.0207684878
 11/25  04:00:00,17.6885179023,2.27269362786,0.0,0.0,5.48122459637,1.0115996781,44.0285309029,44.0285309029
 11/25  05:00:00,17.8997033242,2.48387904978,0.0,0.0,5.48122459637,1.0115996781,47.6501097535,47.6501097535
 11/25  06:00:00,17.8091969016,2.39337262709,0.0,0.0,5.48122459637,1.0115996781,46.4354868191,46.4354868191
 11/25  07:00:00,18.0001699358,2.58434566138,0.0,0.0,5.48122459637,1.0115996781,49.6395250494,49.6395250494
 11/25  08:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,67.4878115086,67.4878115086
 11/25  09:00:00,18.4592366432,10.9548126906,0.0,0.0,5.48122459637,2.0231993562,58.520363525,58.520363525
 11/25  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,48.0490340429,48.0490340429
 11/25  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,38.9995047008,38.9995047008
 11/25  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,31.0770419293,31.0770419293
 11/25  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,29.0166008362,29.0166008362
 11/25  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,27.7143014455,27.7143014455
 11/25  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,27.6799550785,27.6799550785
 11/25  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,29.2354362209,29.2354362209
 11/25  17:00:00,12.27386016,1.31953588556,0.0,0.0,5.48122459637,1.0115996781,24.809591197,24.809591197
 11/25  18:00:00,16.8020929082,1.38626863376,0.0,0.0,5.48122459637,1.0115996781,26.4157095955,26.4157095955
 11/25  19:00:00,17.4895624248,2.0737381503,0.0,0.0,5.48122459637,1.0115996781,39.6707505013,39.6707505013
 11/25  20:00:00,17.0541760851,1.6383518106,0.0,0.0,5.48122459637,1.0115996781,31.4853966921,31.4853966921
 11/25  21:00:00,17.6767656649,2.26094139041,0.0,0.0,5.48122459637,1.0115996781,43.4276398354,43.4276398354
