Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/25  22:00:00,17.1535571907,1.73773291627,0.0,0.0,5.48122459637,1.0115996781,33.4973148118,33.4973148118
 11/25  23:00:00,17.8062137289,2.39038945447,0.0,0.0,5.48122459637,1.0115996781,46.0413674633,46.0413674633
 11/25  24:00:00,17.2372228761,1.82139860161,0.0,0.0,5.48122459637,1.0115996781,35.1930945624,35.1930945624
 11/26  01:00:00,17.8860269223,2.47020264788,0.0,0.0,5.48122459637,1.0115996781,47.6764714662,47.6764714662
 11/26  02:00:00,17.282898038,1.86707376354,0.0,0.0,5.48122459637,1.0115996781,36.133644033,36.133644033
 11/26  03:00:00,17.9231241187,2.5072998442,0.0,0.0,5.48122459637,1.0115996781,48.4609435165,48.4609435165
 11/26  04:00:00,17.3274455371,1.91162126267,0.0,0.0,5.48122459637,1.0115996781,37.0403487515,37.0403487515
 11/26  05:00:00,18.030448179,2.61462390457,0.0,0.0,5.48122459637,1.0115996781,50.5901211757,50.5901211757
 11/26  06:00:00,17.3970168445,1.98119257005,0.0,0.0,5.48122459637,1.0115996781,38.4271202871,38.4271202871
 11/26  07:00:00,18.0987758669,2.68295159244,0.0,0.0,5.48122459637,1.0115996781,51.9375425665,51.9375425665
 11/26  08:00:00,8.5104563341,2.01763205963,0.0,0.0,5.48122459637,1.0115996781,39.1160877799,39.1160877799
 11/26  09:00:00,8.98655751227,2.4937332378,0.0,0.0,5.48122459637,1.0115996781,48.2052130159,48.2052130159
 11/26  10:00:00,8.06302008732,1.57019581285,0.0,0.0,5.48122459637,1.0115996781,30.2830452071,30.2830452071
 11/26  11:00:00,8.21934429428,1.72652001982,0.0,0.0,5.48122459637,1.0115996781,33.2614423265,33.2614423265
 11/26  12:00:00,7.64187761038,1.14905333592,0.0,0.0,5.48122459637,1.0115996781,22.1702859322,22.1702859322
 11/26  13:00:00,7.97134441505,1.47852014059,0.0,0.0,5.48122459637,1.0115996781,28.5206954124,28.5206954124
 11/26  14:00:00,7.71290490789,1.22008063343,0.0,0.0,5.48122459637,1.0115996781,23.6830034112,23.6830034112
 11/26  15:00:00,8.39863588214,1.90581160768,0.0,0.0,5.48122459637,1.0115996781,36.8961717478,36.8961717478
 11/26  16:00:00,8.09095257146,1.598128297,0.0,0.0,5.48122459637,1.0115996781,31.0487418089,31.0487418089
 11/26  17:00:00,13.282749258,2.32842498357,0.0,0.0,5.48122459637,1.0115996781,45.1017910942,45.1017910942
 11/26  18:00:00,17.2722870636,1.85646278914,0.0,0.0,5.48122459637,1.0115996781,36.0532129344,36.0532129344
 11/26  19:00:00,18.0433109182,2.62748664378,0.0,0.0,5.48122459637,1.0115996781,50.9065288308,50.9065288308
 11/26  20:00:00,17.5685294134,2.15270513889,0.0,0.0,5.48122459637,1.0115996781,41.8041970386,41.8041970386
 11/26  21:00:00,18.5637342903,3.14791001583,0.0,0.0,5.48122459637,1.0115996781,61.0116685837,61.0116685837
 11/26  22:00:00,17.951948017,2.53612374254,0.0,0.0,5.48122459637,1.0115996781,49.2752468002,49.2752468002
 11/26  23:00:00,18.9308783768,3.51505410229,0.0,0.0,5.48122459637,1.0115996781,68.191738159,68.191738159
 11/26  24:00:00,18.1288636687,2.71303939419,0.0,0.0,5.48122459637,1.0115996781,52.7114110122,52.7114110122
 11/27  01:00:00,19.0075218512,3.5916975767,0.0,0.0,5.48122459637,1.0115996781,69.6696609644,69.6696609644
 11/27  02:00:00,18.0299387147,2.61411444025,0.0,0.0,5.48122459637,1.0115996781,50.7450867315,50.7450867315
 11/27  03:00:00,18.7807002882,3.36487601372,0.0,0.0,5.48122459637,1.0115996781,65.214176778,65.214176778
 11/27  04:00:00,17.8875178592,2.47169358469,0.0,0.0,5.48122459637,1.0115996781,47.9611257683,47.9611257683
 11/27  05:00:00,18.6805080386,3.26468376417,0.0,0.0,5.48122459637,1.0115996781,63.2546882959,63.2546882959
 11/27  06:00:00,17.8556378242,2.43981354975,0.0,0.0,5.48122459637,1.0115996781,47.3449249552,47.3449249552
 11/27  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,84.7294545051,84.7294545051
 11/27  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,67.8892329278,67.8892329278
 11/27  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,57.83018914,57.83018914
 11/27  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.1245012175,47.1245012175
 11/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.6800668173,39.6800668173
 11/27  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.3769118207,34.3769118207
 11/27  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,33.0666866158,33.0666866158
 11/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.0507641303,30.0507641303
 11/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.1110686243,30.1110686243
 11/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.0044421826,30.0044421826
 11/27  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.9903035826,31.9903035826
 11/27  18:00:00,31.1450323334,1.73195983191,0.0,0.0,16.4436737891,4.04639871239,32.5245814885,32.5245814885
 11/27  19:00:00,17.1998441099,1.78401983548,0.0,0.0,5.48122459637,1.0115996781,34.0410754631,34.0410754631
 11/27  20:00:00,18.0286548034,2.61283052896,0.0,0.0,5.48122459637,1.0115996781,50.0433675238,50.0433675238
 11/27  21:00:00,17.5307038321,2.11487955761,0.0,0.0,5.48122459637,1.0115996781,40.6915873141,40.6915873141
 11/27  22:00:00,18.4687435985,3.05291932404,0.0,0.0,5.48122459637,1.0115996781,58.7437484475,58.7437484475
 11/27  23:00:00,17.8468161518,2.43099187734,0.0,0.0,5.48122459637,1.0115996781,46.9404904551,46.9404904551
 11/27  24:00:00,18.7885246135,3.37270033902,0.0,0.0,5.48122459637,1.0115996781,65.0843092344,65.0843092344
 11/28  01:00:00,18.0769694892,2.66114521476,0.0,0.0,5.48122459637,1.0115996781,51.4910821923,51.4910821923
 11/28  02:00:00,19.1294049569,3.71358068246,0.0,0.0,5.48122459637,1.0115996781,71.8093188196,71.8093188196
 11/28  03:00:00,18.3393889641,2.92356468965,0.0,0.0,5.48122459637,1.0115996781,56.653546448,56.653546448
 11/28  04:00:00,19.4256545763,4.00983030185,0.0,0.0,5.48122459637,1.0115996781,77.6678993722,77.6678993722
 11/28  05:00:00,18.4868105967,3.07098632219,0.0,0.0,5.48122459637,1.0115996781,59.5634102347,59.5634102347
 11/28  06:00:00,19.5543081008,4.13848382637,0.0,0.0,5.48122459637,1.0115996781,80.2321879839,80.2321879839
 11/28  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,99.3588259813,99.3588259813
 11/28  08:00:00,37.9377094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,85.7851654555,85.7851654555
 11/28  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,75.6187959462,75.6187959462
 11/28  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,68.0748833854,68.0748833854
 11/28  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.2690319024,61.2690319024
 11/28  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.5973729656,55.5973729656
 11/28  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,55.0564309126,55.0564309126
 11/28  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.5569776419,53.5569776419
 11/28  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,56.2062009988,56.2062009988
 11/28  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.9515317759,58.9515317759
 11/28  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.2661488047,63.2661488047
 11/28  18:00:00,32.3876282605,2.97455575903,0.0,0.0,16.4436737891,4.04639871239,56.1852446854,56.1852446854
 11/28  19:00:00,18.2833209373,2.8674966628,0.0,0.0,5.48122459637,1.0115996781,54.9816513047,54.9816513047
 11/28  20:00:00,19.4152278349,3.99940356041,0.0,0.0,5.48122459637,1.0115996781,76.9287981746,76.9287981746
 11/28  21:00:00,18.519207444,3.10338316958,0.0,0.0,5.48122459637,1.0115996781,59.8487537702,59.8487537702
 11/28  22:00:00,19.6375996243,4.22177534988,0.0,0.0,5.48122459637,1.0115996781,81.4913494186,81.4913494186
 11/28  23:00:00,18.6497092365,3.23388496205,0.0,0.0,5.48122459637,1.0115996781,62.5243376883,62.5243376883
 11/28  24:00:00,19.7776624955,4.36183822102,0.0,0.0,5.48122459637,1.0115996781,84.3749382496,84.3749382496
 11/29  01:00:00,18.7740761783,3.35825190379,0.0,0.0,5.48122459637,1.0115996781,65.0502273191,65.0502273191
 11/29  02:00:00,19.9105392635,4.49471498902,0.0,0.0,5.48122459637,1.0115996781,87.0911174072,87.0911174072
 11/29  03:00:00,18.8386465886,3.4228223141,0.0,0.0,5.48122459637,1.0115996781,66.3790129499,66.3790129499
 11/29  04:00:00,19.9802540898,4.56442981537,0.0,0.0,5.48122459637,1.0115996781,88.5376229853,88.5376229853
 11/29  05:00:00,18.8624612116,3.44663693711,0.0,0.0,5.48122459637,1.0115996781,66.8887387755,66.8887387755
 11/29  06:00:00,19.9538623243,4.5380380498,0.0,0.0,5.48122459637,1.0115996781,88.0697172377,88.0697172377
 11/29  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,107.681408942,107.681408942
 11/29  08:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,94.1697824826,94.1697824826
 11/29  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,81.0252438556,81.0252438556
 11/29  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,68.5868517674,68.5868517674
 11/29  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.7645808028,61.7645808028
 11/29  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,56.3373271662,56.3373271662
 11/29  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,53.951723625,53.951723625
 11/29  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.997315627,51.997315627
 11/29  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.3709368067,55.3709368067
 11/29  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,61.1577255017,61.1577255017
 11/29  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.9779935475,66.9779935475
 11/29  18:00:00,32.5484968383,3.13542433681,0.0,0.0,16.4436737891,4.04639871239,59.3284132927,59.3284132927
 11/29  19:00:00,18.4570148417,3.04119056722,0.0,0.0,5.48122459637,1.0115996781,58.3893517242,58.3893517242
 11/29  20:00:00,19.6784546059,4.26263033142,0.0,0.0,5.48122459637,1.0115996781,82.1014418029,82.1014418029
 11/29  21:00:00,18.6877258112,3.27190153673,0.0,0.0,5.48122459637,1.0115996781,63.1398114305,63.1398114305
 11/29  22:00:00,19.7148630901,4.29903881568,0.0,0.0,5.48122459637,1.0115996781,83.0001567716,83.0001567716
 11/29  23:00:00,18.6335871233,3.21776284883,0.0,0.0,5.48122459637,1.0115996781,62.190996329,62.190996329
 11/29  24:00:00,19.6906328112,4.27480853672,0.0,0.0,5.48122459637,1.0115996781,82.637654243,82.637654243
 11/30  01:00:00,18.6996376253,3.28381335085,0.0,0.0,5.48122459637,1.0115996781,63.5719556145,63.5719556145
 11/30  02:00:00,19.8770378365,4.46121356208,0.0,0.0,5.48122459637,1.0115996781,86.4071231765,86.4071231765
 11/30  03:00:00,18.8553062381,3.43948196361,0.0,0.0,5.48122459637,1.0115996781,66.6932175222,66.6932175222
 11/30  04:00:00,20.1058575483,4.69003327387,0.0,0.0,5.48122459637,1.0115996781,90.9937783311,90.9937783311
 11/30  05:00:00,19.0375939694,3.62176969498,0.0,0.0,5.48122459637,1.0115996781,70.311366814,70.311366814
 11/30  06:00:00,20.2055680885,4.78974381399,0.0,0.0,5.48122459637,1.0115996781,93.0199476145,93.0199476145
 11/30  07:00:00,26.3334339199,10.9176096454,0.0,0.0,5.48122459637,1.0115996781,113.924819581,113.924819581
 11/30  08:00:00,39.4000741031,10.9300106605,0.0,0.0,21.9248983855,5.05799839049,100.511508869,100.511508869
 11/30  09:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,86.6991408255,86.6991408255
 11/30  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,72.4886087241,72.4886087241
 11/30  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.7891306281,59.7891306281
 11/30  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.9682702929,48.9682702929
 11/30  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,43.0692254134,43.0692254134
 11/30  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.3199719008,37.3199719008
 11/30  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.3107190116,39.3107190116
 11/30  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.2463833161,44.2463833161
 11/30  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.2668675839,50.2668675839
 11/30  18:00:00,31.9152335984,2.50216109687,0.0,0.0,16.4436737891,4.04639871239,47.0057588266,47.0057588266
 11/30  19:00:00,17.8535447284,2.43772045391,0.0,0.0,5.48122459637,1.0115996781,46.4168610409,46.4168610409
 11/30  20:00:00,18.8896243242,3.47380004973,0.0,0.0,5.48122459637,1.0115996781,66.7039215014,66.7039215014
 11/30  21:00:00,18.0666552525,2.65083097806,0.0,0.0,5.48122459637,1.0115996781,50.8181982143,50.8181982143
 11/30  22:00:00,18.9872223028,3.57139802831,0.0,0.0,5.48122459637,1.0115996781,68.8218695424,68.8218695424
 11/30  23:00:00,18.0053141257,2.58948985123,0.0,0.0,5.48122459637,1.0115996781,49.7455867367,49.7455867367
 11/30  24:00:00,18.7794929709,3.36366869645,0.0,0.0,5.48122459637,1.0115996781,64.8737056879,64.8737056879
 12/01  01:00:00,17.7842597317,2.36843545727,0.0,0.0,5.48122459637,1.0115996781,45.5419261444,45.5419261444
 12/01  02:00:00,18.4351625753,3.01933830086,0.0,0.0,5.48122459637,1.0115996781,58.2671860555,58.2671860555
 12/01  03:00:00,17.5552027621,2.13937848763,0.0,0.0,5.48122459637,1.0115996781,41.2065301519,41.2065301519
 12/01  04:00:00,18.1679375442,2.75211326979,0.0,0.0,5.48122459637,1.0115996781,53.195711662,53.195711662
 12/01  05:00:00,17.4119786338,1.99615435933,0.0,0.0,5.48122459637,1.0115996781,38.5538531522,38.5538531522
 12/01  06:00:00,18.2001875911,2.78436331659,0.0,0.0,5.48122459637,1.0115996781,53.9393836756,53.9393836756
 12/01  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,69.5166458454,69.5166458454
 12/01  08:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,59.19303448,59.19303448
 12/01  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,49.0632018307,49.0632018307
 12/01  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.30052701,42.30052701
 12/01  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,38.7130457735,38.7130457735
 12/01  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.880265846,34.880265846
 12/01  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,33.762434805,33.762434805
 12/01  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.5945781811,31.5945781811
 12/01  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.4028554521,32.4028554521
 12/01  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,35.5421337091,35.5421337091
 12/01  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.9645881149,39.9645881149
 12/01  18:00:00,31.5539750397,2.14090253826,0.0,0.0,16.4436737891,4.04639871239,40.3745101317,40.3745101317
 12/01  19:00:00,17.6109453994,2.19512112494,0.0,0.0,5.48122459637,1.0115996781,41.9727894341,41.9727894341
 12/01  20:00:00,18.6365551587,3.22073088423,0.0,0.0,5.48122459637,1.0115996781,62.0879798167,62.0879798167
 12/01  21:00:00,17.9136832249,2.49785895046,0.0,0.0,5.48122459637,1.0115996781,48.1132430771,48.1132430771
 12/01  22:00:00,18.8699571788,3.45413290429,0.0,0.0,5.48122459637,1.0115996781,66.8531027855,66.8531027855
 12/01  23:00:00,18.0371708219,2.62134654739,0.0,0.0,5.48122459637,1.0115996781,50.6316012755,50.6316012755
 12/01  24:00:00,18.9969425179,3.58111824342,0.0,0.0,5.48122459637,1.0115996781,69.4533663788,69.4533663788
 12/02  01:00:00,18.1356704914,2.71984621696,0.0,0.0,5.48122459637,1.0115996781,52.6262672104,52.6262672104
 12/02  02:00:00,19.184455723,3.76863144858,0.0,0.0,5.48122459637,1.0115996781,73.2129833466,73.2129833466
 12/02  03:00:00,18.3141851365,2.89836086204,0.0,0.0,5.48122459637,1.0115996781,56.1648646519,56.1648646519
 12/02  04:00:00,19.4066751244,3.99085084999,0.0,0.0,5.48122459637,1.0115996781,77.6466128606,77.6466128606
 12/02  05:00:00,18.4338814019,3.01805712744,0.0,0.0,5.48122459637,1.0115996781,58.5398210608,58.5398210608
 12/02  06:00:00,19.5041773008,4.08835302629,0.0,0.0,5.48122459637,1.0115996781,79.5993227838,79.5993227838
 12/02  07:00:00,18.4952242629,3.07939998841,0.0,0.0,5.48122459637,1.0115996781,59.7650460352,59.7650460352
 12/02  08:00:00,18.9348036317,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,105.473195458,105.473195458
 12/02  09:00:00,18.4468356281,10.9424116755,0.0,0.0,5.48122459637,2.0231993562,89.0247892237,89.0247892237
 12/02  10:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,82.2232045376,82.2232045376
 12/02  11:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,75.7393088041,75.7393088041
 12/02  12:00:00,28.1561504343,10.9548126906,0.0,0.0,13.1549390313,4.04639871239,64.7211579901,64.7211579901
 12/02  13:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,56.9191835483,56.9191835483
 12/02  14:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,53.0259101656,53.0259101656
 12/02  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,53.0476241022,53.0476241022
 12/02  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,55.3759558596,55.3759558596
 12/02  17:00:00,14.9940967004,2.55260575929,0.0,0.0,5.48122459637,1.0115996781,48.2182707922,48.2182707922
 12/02  18:00:00,18.0667539186,2.65092964418,0.0,0.0,5.48122459637,1.0115996781,50.8172951604,50.8172951604
 12/02  19:00:00,19.4277831902,4.01195891574,0.0,0.0,5.48122459637,1.0115996781,77.311739858,77.311739858
 12/02  20:00:00,18.6132804687,3.19745619419,0.0,0.0,5.48122459637,1.0115996781,61.7686597902,61.7686597902
 12/02  21:00:00,19.7113204473,4.2954961728,0.0,0.0,5.48122459637,1.0115996781,83.1225502236,83.1225502236
 12/02  22:00:00,18.6762578768,3.26043360233,0.0,0.0,5.48122459637,1.0115996781,63.1390758568,63.1390758568
 12/02  23:00:00,19.7836180243,4.36779374986,0.0,0.0,5.48122459637,1.0115996781,84.6866030633,84.6866030633
 12/02  24:00:00,18.9331032074,3.51727893298,0.0,0.0,5.48122459637,1.0115996781,66.4319009066,66.4319009066
 12/03  01:00:00,20.3107122859,4.89488801139,0.0,0.0,5.48122459637,1.0115996781,94.5589028205,94.5589028205
 12/03  02:00:00,19.2677082734,3.85188399898,0.0,0.0,5.48122459637,1.0115996781,77.7408927678,77.7408927678
 12/03  03:00:00,20.5459488486,5.13012457415,0.0,0.0,5.48122459637,1.0115996781,107.332345955,107.332345955
 12/03  04:00:00,19.4524515543,4.0366272798,0.0,0.0,5.48122459637,1.0115996781,89.1591273127,89.1591273127
 12/03  05:00:00,20.6393912031,5.22356692862,0.0,0.0,5.48122459637,1.0115996781,112.64042327,112.64042327
 12/03  06:00:00,19.3911590955,3.97533482103,0.0,0.0,5.48122459637,1.0115996781,87.4115613637,87.4115613637
 12/03  07:00:00,20.462077512,5.04625323756,0.0,0.0,5.48122459637,1.0115996781,105.139731488,105.139731488
 12/03  08:00:00,11.7320424538,3.75205151267,0.0,0.0,5.48122459637,1.0115996781,75.5667608783,75.5667608783
 12/03  09:00:00,11.1397470558,4.64692278129,0.0,0.0,5.48122459637,1.0115996781,88.7597143553,88.7597143553
 12/03  10:00:00,9.62993699652,3.13711272206,0.0,0.0,5.48122459637,1.0115996781,59.2125588884,59.2125588884
 12/03  11:00:00,10.1709237474,3.67809947292,0.0,0.0,5.48122459637,1.0115996781,71.4805260133,71.4805260133
 12/03  12:00:00,9.02492532388,2.53210104942,0.0,0.0,5.48122459637,1.0115996781,49.232451937,49.232451937
 12/03  13:00:00,9.64694351117,3.15411923671,0.0,0.0,5.48122459637,1.0115996781,61.3002642857,61.3002642857
 12/03  14:00:00,8.82559716714,2.33277289268,0.0,0.0,5.48122459637,1.0115996781,45.4404304486,45.4404304486
 12/03  15:00:00,9.71544029099,3.22261601653,0.0,0.0,5.48122459637,1.0115996781,62.6919541703,62.6919541703
 12/03  16:00:00,8.98120789982,2.48838362536,0.0,0.0,5.48122459637,1.0115996781,48.4699851836,48.4699851836
 12/03  17:00:00,15.88909333,3.44760238889,0.0,0.0,5.48122459637,1.0115996781,67.0947457262,67.0947457262
 12/03  18:00:00,18.1023733415,2.68654906702,0.0,0.0,5.48122459637,1.0115996781,52.3137021548,52.3137021548
 12/03  19:00:00,19.0675687047,3.65174443019,0.0,0.0,5.48122459637,1.0115996781,71.0855999304,71.0855999304
 12/03  20:00:00,18.1645797212,2.74875544677,0.0,0.0,5.48122459637,1.0115996781,53.5254318301,53.5254318301
 12/03  21:00:00,19.0833622867,3.66753801226,0.0,0.0,5.48122459637,1.0115996781,71.4024973651,71.4024973651
 12/03  22:00:00,18.2350453157,2.81922104128,0.0,0.0,5.48122459637,1.0115996781,54.9022479536,54.9022479536
 12/03  23:00:00,19.2750594029,3.85923512847,0.0,0.0,5.48122459637,1.0115996781,75.1584762077,75.1584762077
 12/03  24:00:00,18.3276495027,2.91182522821,0.0,0.0,5.48122459637,1.0115996781,56.7014281688,56.7014281688
 12/04  01:00:00,19.2824928104,3.86666853594,0.0,0.0,5.48122459637,1.0115996781,75.3192902723,75.3192902723
 12/04  02:00:00,18.3422490053,2.92642473087,0.0,0.0,5.48122459637,1.0115996781,56.9948417051,56.9948417051
 12/04  03:00:00,19.3912076856,3.9753834111,0.0,0.0,5.48122459637,1.0115996781,77.4347321779,77.4347321779
 12/04  04:00:00,18.4756277153,3.0598034408,0.0,0.0,5.48122459637,1.0115996781,59.6071915389,59.6071915389
 12/04  05:00:00,19.5902317732,4.17440749878,0.0,0.0,5.48122459637,1.0115996781,81.3691841658,81.3691841658
 12/04  06:00:00,18.683126645,3.26730237051,0.0,0.0,5.48122459637,1.0115996781,63.6955848551,63.6955848551
 12/04  07:00:00,26.3965164295,10.980692155,0.0,0.0,5.48122459637,1.0115996781,118.986480616,118.986480616
 12/04  08:00:00,39.3504700429,10.8804066002,0.0,0.0,21.9248983855,5.05799839049,99.4821778245,99.4821778245
 12/04  09:00:00,57.3541772147,10.8928076153,0.0,0.0,38.3685721746,8.09279742479,86.3743810007,86.3743810007
 12/04  10:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,71.0093828704,71.0093828704
 12/04  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.9167962281,58.9167962281
 12/04  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.8862942944,50.8862942944
 12/04  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,51.8830092494,51.8830092494
 12/04  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.0719272699,52.0719272699
 12/04  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,51.790067171,51.790067171
 12/04  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,52.568469453,52.568469453
 12/04  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.7210789282,54.7210789282
 12/04  18:00:00,32.0115450054,2.59847250389,0.0,0.0,16.4436737891,4.04639871239,49.0214672409,49.0214672409
 12/04  19:00:00,17.9211254977,2.50530122326,0.0,0.0,5.48122459637,1.0115996781,47.996565513,47.996565513
 12/04  20:00:00,18.9702945469,3.55447027239,0.0,0.0,5.48122459637,1.0115996781,68.3565583644,68.3565583644
 12/04  21:00:00,18.2313479525,2.81552367799,0.0,0.0,5.48122459637,1.0115996781,54.3336341688,54.3336341688
 12/04  22:00:00,19.3768417359,3.96101746142,0.0,0.0,5.48122459637,1.0115996781,76.5617550515,76.5617550515
 12/04  23:00:00,18.5849878615,3.16916358703,0.0,0.0,5.48122459637,1.0115996781,61.3876438423,61.3876438423
 12/04  24:00:00,19.8277309888,4.41190671438,0.0,0.0,5.48122459637,1.0115996781,85.5663811575,85.5663811575
 12/05  01:00:00,18.9548899446,3.53906567012,0.0,0.0,5.48122459637,1.0115996781,68.0426775929,68.0426775929
 12/05  02:00:00,20.4789196364,5.06309536189,0.0,0.0,5.48122459637,1.0115996781,99.6620399692,99.6620399692
 12/05  03:00:00,19.4496395794,4.03381530497,0.0,0.0,5.48122459637,1.0115996781,86.2540841927,86.2540841927
 12/05  04:00:00,20.8582958361,5.44247156162,0.0,0.0,5.48122459637,1.0115996781,120.047618659,120.047618659
 12/05  05:00:00,19.7297052984,4.31388102395,0.0,0.0,5.48122459637,1.0115996781,103.114849003,103.114849003
 12/05  06:00:00,21.1312182038,5.71539392936,0.0,0.0,5.48122459637,1.0115996781,134.627052782,134.627052782
 12/05  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,158.051867922,158.051867922
 12/05  08:00:00,39.6513267072,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,130.943688323,130.943688323
 12/05  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,102.220964809,102.220964809
 12/05  10:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,84.5204849491,84.5204849491
 12/05  11:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,76.0534850825,76.0534850825
 12/05  12:00:00,69.3654291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,67.1415683402,67.1415683402
 12/05  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,57.4659859788,57.4659859788
 12/05  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.0110183372,44.0110183372
 12/05  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.5033746253,36.5033746253
 12/05  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,36.089948796,36.089948796
 12/05  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.8501218645,45.8501218645
 12/05  18:00:00,32.0755533221,2.66248082064,0.0,0.0,16.4436737891,4.04639871239,50.2815939268,50.2815939268
 12/05  19:00:00,18.1291442259,2.71331995147,0.0,0.0,5.48122459637,1.0115996781,52.0352565647,52.0352565647
 12/05  20:00:00,19.2474880387,3.83166376428,0.0,0.0,5.48122459637,1.0115996781,73.7821382241,73.7821382241
 12/05  21:00:00,18.390683534,2.97485925955,0.0,0.0,5.48122459637,1.0115996781,57.428800326,57.428800326
 12/05  22:00:00,19.4682119385,4.05238766406,0.0,0.0,5.48122459637,1.0115996781,78.3535748805,78.3535748805
 12/05  23:00:00,18.5007288828,3.0849046083,0.0,0.0,5.48122459637,1.0115996781,59.7164374031,59.7164374031
 12/05  24:00:00,19.491555681,4.07573140654,0.0,0.0,5.48122459637,1.0115996781,78.9565309298,78.9565309298
 12/06  01:00:00,18.4765638709,3.06073959641,0.0,0.0,5.48122459637,1.0115996781,59.3321793169,59.3321793169
 12/06  02:00:00,19.5054092157,4.08958494123,0.0,0.0,5.48122459637,1.0115996781,79.3323894461,79.3323894461
 12/06  03:00:00,18.5430081735,3.12718389899,0.0,0.0,5.48122459637,1.0115996781,60.700140663,60.700140663
 12/06  04:00:00,19.5864767552,4.17065248074,0.0,0.0,5.48122459637,1.0115996781,81.0019770355,81.0019770355
 12/06  05:00:00,18.5357219851,3.11989771061,0.0,0.0,5.48122459637,1.0115996781,60.5949229272,60.5949229272
 12/06  06:00:00,19.6143742743,4.1985499998,0.0,0.0,5.48122459637,1.0115996781,81.6127396475,81.6127396475
 12/06  07:00:00,26.2962308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,99.6502198822,99.6502198822
 12/06  08:00:00,39.375272073,10.9052086304,0.0,0.0,21.9248983855,5.05799839049,85.4171735724,85.4171735724
 12/06  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,71.6090156454,71.6090156454
 12/06  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.2256104075,57.2256104075
 12/06  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.2885478984,45.2885478984
 12/06  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.5211606824,34.5211606824
 12/06  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,27.7299650704,27.7299650704
 12/06  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,21.3647802765,21.3647802765
 12/06  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.2679723324,18.2679723324
 12/06  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,18.2696759713,18.2696759713
 12/06  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,23.3104198106,23.3104198106
 12/06  18:00:00,31.0867311829,1.67365868136,0.0,0.0,16.4436737891,4.04639871239,31.419312243,31.419312243
 12/06  19:00:00,17.2473963337,1.83157205929,0.0,0.0,5.48122459637,1.0115996781,35.003638144,35.003638144
 12/06  20:00:00,18.0630234401,2.64719916565,0.0,0.0,5.48122459637,1.0115996781,50.5609178327,50.5609178327
 12/06  21:00:00,17.5994323901,2.18360811559,0.0,0.0,5.48122459637,1.0115996781,42.2245677869,42.2245677869
 12/06  22:00:00,18.4117173605,2.99589308601,0.0,0.0,5.48122459637,1.0115996781,57.4730772195,57.4730772195
 12/06  23:00:00,17.8006202697,2.38479599526,0.0,0.0,5.48122459637,1.0115996781,46.3290743141,46.3290743141
 12/06  24:00:00,18.538883965,3.12305969057,0.0,0.0,5.48122459637,1.0115996781,60.0611829646,60.0611829646
 12/07  01:00:00,17.8238768941,2.40805261963,0.0,0.0,5.48122459637,1.0115996781,46.9097351779,46.9097351779
 12/07  02:00:00,18.593184464,3.17736018949,0.0,0.0,5.48122459637,1.0115996781,61.2073627894,61.2073627894
 12/07  03:00:00,17.9563301815,2.54050590702,0.0,0.0,5.48122459637,1.0115996781,49.600834516,49.600834516
 12/07  04:00:00,18.9180645136,3.50224023916,0.0,0.0,5.48122459637,1.0115996781,67.6101618546,67.6101618546
 12/07  05:00:00,18.2760174592,2.86019318477,0.0,0.0,5.48122459637,1.0115996781,55.9619073684,55.9619073684
 12/07  06:00:00,19.200449219,3.78462494453,0.0,0.0,5.48122459637,1.0115996781,73.1882116056,73.1882116056
 12/07  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,91.9355001868,91.9355001868
 12/07  08:00:00,39.4248761332,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,80.7615955417,80.7615955417
 12/07  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,63.3343701849,63.3343701849
 12/07  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.5198106379,42.5198106379
 12/07  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,27.4950588225,27.4950588225
 12/07  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,16.379516154,16.379516154
 12/07  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,8.53356921095,8.53356921095
 12/07  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.64034792404,4.64034792404
 12/07  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,4.22435039547,4.22435039547
 12/07  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,5.18451723712,5.18451723712
 12/07  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,15.0099618855,15.0099618855
 12/07  18:00:00,30.8860356491,1.47296314761,0.0,0.0,16.4436737891,4.04639871239,27.707056926,27.707056926
 12/07  19:00:00,17.1873930563,1.77156878183,0.0,0.0,5.48122459637,1.0115996781,33.7076527096,33.7076527096
 12/07  20:00:00,18.2250661863,2.80924191181,0.0,0.0,5.48122459637,1.0115996781,53.8274284144,53.8274284144
 12/07  21:00:00,17.6996190275,2.28379475302,0.0,0.0,5.48122459637,1.0115996781,43.9669642836,43.9669642836
 12/07  22:00:00,18.6207679377,3.2049436632,0.0,0.0,5.48122459637,1.0115996781,61.7444089489,61.7444089489
 12/07  23:00:00,17.9323526151,2.51652834065,0.0,0.0,5.48122459637,1.0115996781,48.6229820218,48.6229820218
 12/07  24:00:00,18.8993389731,3.48351469866,0.0,0.0,5.48122459637,1.0115996781,67.3113670729,67.3113670729
 12/08  01:00:00,18.0892570365,2.67343276205,0.0,0.0,5.48122459637,1.0115996781,51.7612736859,51.7612736859
 12/08  02:00:00,19.0870329172,3.67120864275,0.0,0.0,5.48122459637,1.0115996781,71.0851638588,71.0851638588
 12/08  03:00:00,18.2801567648,2.86433249037,0.0,0.0,5.48122459637,1.0115996781,55.5580229006,55.5580229006
 12/08  04:00:00,19.3201060827,3.90428180826,0.0,0.0,5.48122459637,1.0115996781,75.7380528441,75.7380528441
 12/08  05:00:00,18.4214894767,3.00566520221,0.0,0.0,5.48122459637,1.0115996781,58.3699644816,58.3699644816
 12/08  06:00:00,19.4689588349,4.05313456044,0.0,0.0,5.48122459637,1.0115996781,78.7193485859,78.7193485859
 12/08  07:00:00,26.3706369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,97.5643099708,97.5643099708
 12/08  08:00:00,40.9120427999,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,86.7028727209,86.7028727209
 12/08  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,76.0745217392,76.0745217392
 12/08  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.7362107977,66.7362107977
 12/08  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,59.3848910796,59.3848910796
 12/08  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,55.0925165638,55.0925165638
 12/08  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,53.4206379369,53.4206379369
 12/08  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.3121875021,47.3121875021
 12/08  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.9597433285,44.9597433285
 12/08  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.7844139738,47.7844139738
 12/08  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.8725149343,54.8725149343
 12/08  18:00:00,32.1750191724,2.76194667088,0.0,0.0,16.4436737891,4.04639871239,52.1360747651,52.1360747651
 12/08  19:00:00,18.1115346391,2.69571036468,0.0,0.0,5.48122459637,1.0115996781,51.6611705219,51.6611705219
 12/08  20:00:00,19.1996403599,3.78381608544,0.0,0.0,5.48122459637,1.0115996781,72.7845718855,72.7845718855
 12/08  21:00:00,18.3180414106,2.90221713613,0.0,0.0,5.48122459637,1.0115996781,55.9607818799,55.9607818799
 12/08  22:00:00,19.3234906317,3.90766635728,0.0,0.0,5.48122459637,1.0115996781,75.4173839945,75.4173839945
 12/08  23:00:00,18.4008021961,2.98497792162,0.0,0.0,5.48122459637,1.0115996781,57.7017461866,57.7017461866
 12/08  24:00:00,19.4358678144,4.02004353998,0.0,0.0,5.48122459637,1.0115996781,77.7603408936,77.7603408936
 12/09  01:00:00,18.4782038722,3.06237959771,0.0,0.0,5.48122459637,1.0115996781,59.2998479295,59.2998479295
 12/09  02:00:00,19.5219074254,4.10608315098,0.0,0.0,5.48122459637,1.0115996781,79.5487406427,79.5487406427
 12/09  03:00:00,18.5278591047,3.11203483025,0.0,0.0,5.48122459637,1.0115996781,60.3321913818,60.3321913818
 12/09  04:00:00,19.5773296608,4.16150538638,0.0,0.0,5.48122459637,1.0115996781,80.7111208702,80.7111208702
 12/09  05:00:00,18.5693998883,3.15357561386,0.0,0.0,5.48122459637,1.0115996781,61.1872676304,61.1872676304
 12/09  06:00:00,19.6281352756,4.21231100112,0.0,0.0,5.48122459637,1.0115996781,81.7600339713,81.7600339713
 12/09  07:00:00,18.618599718,3.20277544356,0.0,0.0,5.48122459637,1.0115996781,62.1817626159,62.1817626159
 12/09  08:00:00,20.347564208,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,110.789836958,110.789836958
 12/09  09:00:00,18.3848305528,10.8804066002,0.0,0.0,5.48122459637,2.0231993562,94.7305284435,94.7305284435
 12/09  10:00:00,28.094145359,10.8928076153,0.0,0.0,13.1549390313,4.04639871239,86.0639289086,86.0639289086
 12/09  11:00:00,28.1189473891,10.9176096454,0.0,0.0,13.1549390313,4.04639871239,79.3209456324,79.3209456324
 12/09  12:00:00,28.1313484042,10.9300106605,0.0,0.0,13.1549390313,4.04639871239,74.0595018333,74.0595018333
 12/09  13:00:00,17.422834935,10.9300106605,0.0,0.0,5.48122459637,1.0115996781,72.9522654001,72.9522654001
 12/09  14:00:00,17.43523595,10.9424116755,0.0,0.0,5.48122459637,1.0115996781,71.8182361988,71.8182361988
 12/09  15:00:00,17.422834935,10.9300106605,0.0,0.0,5.48122459637,1.0115996781,73.2022552399,73.2022552399
 12/09  16:00:00,17.422834935,10.9300106605,0.0,0.0,5.48122459637,1.0115996781,76.3750213457,76.3750213457
 12/09  17:00:00,15.5936849489,3.15219400776,0.0,0.0,5.48122459637,1.0115996781,59.6889304308,59.6889304308
 12/09  18:00:00,18.4069173856,2.99109311118,0.0,0.0,5.48122459637,1.0115996781,57.7851179443,57.7851179443
 12/09  19:00:00,19.5090565832,4.0932323087,0.0,0.0,5.48122459637,1.0115996781,78.6421433287,78.6421433287
 12/09  20:00:00,18.8819348252,3.46611055071,0.0,0.0,5.48122459637,1.0115996781,66.8427149218,66.8427149218
 12/09  21:00:00,20.3160221649,4.90019789042,0.0,0.0,5.48122459637,1.0115996781,97.7327350653,97.7327350653
 12/09  22:00:00,19.5003065921,4.08448231762,0.0,0.0,5.48122459637,1.0115996781,90.0673344572,90.0673344572
 12/09  23:00:00,20.8055754342,5.38975115969,0.0,0.0,5.48122459637,1.0115996781,120.992160201,120.992160201
 12/09  24:00:00,19.8265063232,4.41068204876,0.0,0.0,5.48122459637,1.0115996781,108.040619055,108.040619055
 12/10  01:00:00,21.109629648,5.69380537358,0.0,0.0,5.48122459637,1.0115996781,136.022418862,136.022418862
 12/10  02:00:00,20.0160777911,4.60025351661,0.0,0.0,5.48122459637,1.0115996781,118.872880851,118.872880851
 12/10  03:00:00,21.3374225774,5.92159830289,0.0,0.0,5.48122459637,1.0115996781,148.005813666,148.005813666
 12/10  04:00:00,20.2422215844,4.82639730992,0.0,0.0,5.48122459637,1.0115996781,131.977427504,131.977427504
 12/10  05:00:00,21.5913488429,6.17552456841,0.0,0.0,5.48122459637,1.0115996781,159.759268615,159.759268615
 12/10  06:00:00,20.3545420089,4.93871773446,0.0,0.0,5.48122459637,1.0115996781,137.699180095,137.699180095
 12/10  07:00:00,21.6466038924,6.23077961798,0.0,0.0,5.48122459637,1.0115996781,163.314017948,163.314017948
 12/10  08:00:00,14.4450942625,4.97793665473,0.0,0.0,5.48122459637,1.0115996781,141.302136997,141.302136997
 12/10  09:00:00,12.5280641826,6.03523990811,0.0,0.0,5.48122459637,1.0115996781,156.552601795,156.552601795
 12/10  10:00:00,10.8725372402,4.37971296575,0.0,0.0,5.48122459637,1.0115996781,113.324924721,113.324924721
 12/10  11:00:00,11.3503391583,4.85751488383,0.0,0.0,5.48122459637,1.0115996781,106.584956268,106.584956268
 12/10  12:00:00,9.83449369533,3.34166942087,0.0,0.0,5.48122459637,1.0115996781,64.3716092419,64.3716092419
 12/10  13:00:00,9.95475707647,3.46193280201,0.0,0.0,5.48122459637,1.0115996781,66.3376111884,66.3376111884
 12/10  14:00:00,8.91441648147,2.42159220701,0.0,0.0,5.48122459637,1.0115996781,46.8302049191,46.8302049191
 12/10  15:00:00,9.56972310208,3.07689882762,0.0,0.0,5.48122459637,1.0115996781,58.8747579479,58.8747579479
 12/10  16:00:00,8.97806636253,2.48524208806,0.0,0.0,5.48122459637,1.0115996781,48.0780873802,48.0780873802
 12/10  17:00:00,16.0378503635,3.59635942238,0.0,0.0,5.48122459637,1.0115996781,69.0766874493,69.0766874493
 12/10  18:00:00,18.5940551875,3.17823091307,0.0,0.0,5.48122459637,1.0115996781,62.0261686237,62.0261686237
 12/10  19:00:00,20.0681719261,4.65234765159,0.0,0.0,5.48122459637,1.0115996781,90.0610104173,90.0610104173
 12/10  20:00:00,19.3601523345,3.94432806006,0.0,0.0,5.48122459637,1.0115996781,82.3313978296,82.3313978296
 12/10  21:00:00,20.4749302432,5.05910596877,0.0,0.0,5.48122459637,1.0115996781,106.429980368,106.429980368
 12/10  22:00:00,19.4647573875,4.04893311303,0.0,0.0,5.48122459637,1.0115996781,89.6036785418,89.6036785418
 12/10  23:00:00,20.5137024575,5.09787818301,0.0,0.0,5.48122459637,1.0115996781,109.216557669,109.216557669
 12/10  24:00:00,19.4404147115,4.02459043702,0.0,0.0,5.48122459637,1.0115996781,88.4147955424,88.4147955424
 12/11  01:00:00,20.4630558938,5.04723161936,0.0,0.0,5.48122459637,1.0115996781,106.988106609,106.988106609
 12/11  02:00:00,19.4423069021,4.02648262767,0.0,0.0,5.48122459637,1.0115996781,89.0493373397,89.0493373397
 12/11  03:00:00,20.554592929,5.13876865451,0.0,0.0,5.48122459637,1.0115996781,111.72715336,111.72715336
 12/11  04:00:00,19.5436852488,4.12786097438,0.0,0.0,5.48122459637,1.0115996781,94.3816018774,94.3816018774
 12/11  05:00:00,20.6671122547,5.2512879802,0.0,0.0,5.48122459637,1.0115996781,117.175309246,117.175309246
 12/11  06:00:00,19.6441890839,4.22836480943,0.0,0.0,5.48122459637,1.0115996781,99.7344464066,99.7344464066
 12/11  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,154.96706853,154.96706853
 12/11  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,122.824346537,122.824346537
 12/11  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,96.7335090902,96.7335090902
 12/11  10:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,76.6638613994,76.6638613994
 12/11  11:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,61.7858482169,61.7858482169
 12/11  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.8767995237,49.8767995237
 12/11  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,42.3114476762,42.3114476762
 12/11  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.6291956555,34.6291956555
 12/11  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,32.2600453964,32.2600453964
 12/11  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.1152895731,37.1152895731
 12/11  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.8138349636,48.8138349636
 12/11  18:00:00,32.1903789657,2.7773064642,0.0,0.0,16.4436737891,4.04639871239,52.3499335842,52.3499335842
 12/11  19:00:00,18.3451732396,2.9293489651,0.0,0.0,5.48122459637,1.0115996781,56.1424957979,56.1424957979
 12/11  20:00:00,19.7712257286,4.35540145418,0.0,0.0,5.48122459637,1.0115996781,83.9075605434,83.9075605434
 12/11  21:00:00,18.9772018435,3.56137756905,0.0,0.0,5.48122459637,1.0115996781,68.0135463864,68.0135463864
 12/11  22:00:00,20.4007223293,4.9848980548,0.0,0.0,5.48122459637,1.0115996781,95.2062113634,95.2062113634
 12/11  23:00:00,19.2906092526,3.87478497813,0.0,0.0,5.48122459637,1.0115996781,77.8614258321,77.8614258321
 12/11  24:00:00,20.6344793226,5.21865504811,0.0,0.0,5.48122459637,1.0115996781,110.558320239,110.558320239
 12/12  01:00:00,19.6241113615,4.20828708699,0.0,0.0,5.48122459637,1.0115996781,97.8124473951,97.8124473951
 12/12  02:00:00,21.0519298079,5.63610553344,0.0,0.0,5.48122459637,1.0115996781,130.414000263,130.414000263
 12/12  03:00:00,19.8571074166,4.44128314213,0.0,0.0,5.48122459637,1.0115996781,111.092184863,111.092184863
 12/12  04:00:00,21.3405301152,5.92470584073,0.0,0.0,5.48122459637,1.0115996781,145.540054752,145.540054752
 12/12  05:00:00,20.1006272046,4.68480293009,0.0,0.0,5.48122459637,1.0115996781,125.45681694,125.45681694
 12/12  06:00:00,21.6369796085,6.221155334,0.0,0.0,5.48122459637,1.0115996781,160.566790364,160.566790364
 12/12  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,193.798830729,193.798830729
 12/12  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,168.0352735,168.0352735
 12/12  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,131.447028726,131.447028726
 12/12  10:00:00,69.5665389574,11.1311204872,0.0,0.0,49.3310213673,9.10439710289,93.4556897862,93.4556897862
 12/12  11:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,71.2506660589,71.2506660589
 12/12  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.8359369841,57.8359369841
 12/12  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,53.3592907747,53.3592907747
 12/12  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.0646205461,49.0646205461
 12/12  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,48.2042155561,48.2042155561
 12/12  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.4795224508,49.4795224508
 12/12  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.4532494886,53.4532494886
 12/12  18:00:00,32.045232301,2.63215979949,0.0,0.0,16.4436737891,4.04639871239,49.6250984586,49.6250984586
 12/12  19:00:00,17.9963158495,2.58049157506,0.0,0.0,5.48122459637,1.0115996781,49.4124191921,49.4124191921
 12/12  20:00:00,19.0700005959,3.65417632143,0.0,0.0,5.48122459637,1.0115996781,70.2397298952,70.2397298952
 12/12  21:00:00,18.2574863237,2.8416620492,0.0,0.0,5.48122459637,1.0115996781,54.7939972304,54.7939972304
 12/12  22:00:00,19.3060954662,3.89027119172,0.0,0.0,5.48122459637,1.0115996781,75.1135979995,75.1135979995
 12/12  23:00:00,18.3854026855,2.96957841106,0.0,0.0,5.48122459637,1.0115996781,57.4253007603,57.4253007603
 12/12  24:00:00,19.3962098952,3.98038562074,0.0,0.0,5.48122459637,1.0115996781,77.0256952244,77.0256952244
 12/13  01:00:00,18.4338964623,3.01807218782,0.0,0.0,5.48122459637,1.0115996781,58.4676616382,58.4676616382
 12/13  02:00:00,19.441984049,4.0261597745,0.0,0.0,5.48122459637,1.0115996781,78.0209063978,78.0209063978
 12/13  03:00:00,18.4519924607,3.03616818619,0.0,0.0,5.48122459637,1.0115996781,58.8746337894,58.8746337894
 12/13  04:00:00,19.457951653,4.04212737849,0.0,0.0,5.48122459637,1.0115996781,78.4041124394,78.4041124394
 12/13  05:00:00,18.4921317093,3.07630743486,0.0,0.0,5.48122459637,1.0115996781,59.7035238069,59.7035238069
 12/13  06:00:00,19.5657637051,4.14993943063,0.0,0.0,5.48122459637,1.0115996781,80.5867929277,80.5867929277
 12/13  07:00:00,26.2962308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,98.4297375356,98.4297375356
 12/13  08:00:00,40.8500377246,10.8928076153,0.0,0.0,21.9248983855,5.05799839049,86.3666720082,86.3666720082
 12/13  09:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,73.6588184922,73.6588184922
 12/13  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.2654019987,60.2654019987
 12/13  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.9761353443,49.9761353443
 12/13  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.1809326256,40.1809326256
 12/13  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,35.3369532869,35.3369532869
 12/13  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,31.1681052943,31.1681052943
 12/13  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,30.9384130378,30.9384130378
 12/13  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.553477367,34.553477367
 12/13  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.839176416,43.839176416
 12/13  18:00:00,31.816259667,2.40318716555,0.0,0.0,16.4436737891,4.04639871239,45.2289193281,45.2289193281
 12/13  19:00:00,17.81074066,2.39491638549,0.0,0.0,5.48122459637,1.0115996781,45.6880613783,45.6880613783
 12/13  20:00:00,18.858528092,3.44270381751,0.0,0.0,5.48122459637,1.0115996781,66.2178389956,66.2178389956
 12/13  21:00:00,18.0831654525,2.66734117808,0.0,0.0,5.48122459637,1.0115996781,51.2638558918,51.2638558918
 12/13  22:00:00,19.1310764675,3.71525219302,0.0,0.0,5.48122459637,1.0115996781,71.7960871429,71.7960871429
 12/13  23:00:00,18.2173264066,2.80150213216,0.0,0.0,5.48122459637,1.0115996781,54.0210523793,54.0210523793
 12/13  24:00:00,19.197431698,3.78160742354,0.0,0.0,5.48122459637,1.0115996781,73.2378518639,73.2378518639
 12/14  01:00:00,18.2578322844,2.84200800998,0.0,0.0,5.48122459637,1.0115996781,54.903222241,54.903222241
 12/14  02:00:00,19.2923675799,3.87654330539,0.0,0.0,5.48122459637,1.0115996781,75.2019982621,75.2019982621
 12/14  03:00:00,18.3455969889,2.92977271444,0.0,0.0,5.48122459637,1.0115996781,56.6943511797,56.6943511797
 12/14  04:00:00,19.4143425789,3.99851830444,0.0,0.0,5.48122459637,1.0115996781,77.6951926959,77.6951926959
 12/14  05:00:00,18.4465508802,3.03072660569,0.0,0.0,5.48122459637,1.0115996781,58.7329014877,58.7329014877
