Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/14  06:00:00,19.5293793561,4.11355508164,0.0,0.0,5.48122459637,1.0115996781,80.0337035665,80.0337035665
 12/14  07:00:00,26.3309537169,10.9151294424,0.0,0.0,5.48122459637,1.0115996781,97.6156460433,97.6156460433
 12/14  08:00:00,40.8748397547,10.9176096454,0.0,0.0,21.9248983855,5.05799839049,85.4282398333,85.4282398333
 12/14  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,74.1262620782,74.1262620782
 12/14  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,62.3504631404,62.3504631404
 12/14  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,53.3723627088,53.3723627088
 12/14  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.5353645271,45.5353645271
 12/14  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,43.3008073423,43.3008073423
 12/14  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,39.1557754311,39.1557754311
 12/14  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,37.7407538351,37.7407538351
 12/14  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,42.5233581542,42.5233581542
 12/14  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,56.5173418204,56.5173418204
 12/14  18:00:00,32.5272366019,3.11416410045,0.0,0.0,16.4436737891,4.04639871239,58.9127937122,58.9127937122
 12/14  19:00:00,18.6510239637,3.23519968927,0.0,0.0,5.48122459637,1.0115996781,62.164463725,62.164463725
 12/14  20:00:00,20.2525699129,4.83674563848,0.0,0.0,5.48122459637,1.0115996781,92.6170677396,92.6170677396
 12/14  21:00:00,19.6224501618,4.20662588734,0.0,0.0,5.48122459637,1.0115996781,87.7645164084,87.7645164084
 12/14  22:00:00,21.1582406642,5.7424163897,0.0,0.0,5.48122459637,1.0115996781,127.888960583,127.888960583
 12/14  23:00:00,20.0022398314,4.58641555692,0.0,0.0,5.48122459637,1.0115996781,111.827161785,111.827161785
 12/14  24:00:00,21.4435045243,6.02768024984,0.0,0.0,5.48122459637,1.0115996781,144.190539996,144.190539996
 12/15  01:00:00,20.1398015614,4.72397728694,0.0,0.0,5.48122459637,1.0115996781,122.712316505,122.712316505
 12/15  02:00:00,21.6343488366,6.21852456212,0.0,0.0,5.48122459637,1.0115996781,155.512198461,155.512198461
 12/15  03:00:00,20.2586522913,4.8428280168,0.0,0.0,5.48122459637,1.0115996781,130.723550952,130.723550952
 12/15  04:00:00,21.7128976357,6.29707336126,0.0,0.0,5.48122459637,1.0115996781,160.324657942,160.324657942
 12/15  05:00:00,20.291142468,4.87531819356,0.0,0.0,5.48122459637,1.0115996781,133.516470029,133.516470029
 12/15  06:00:00,21.7820078196,6.36618354513,0.0,0.0,5.48122459637,1.0115996781,164.52055589,164.52055589
 12/15  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,193.030218998,193.030218998
 12/15  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,172.485232107,172.485232107
 12/15  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,147.071552982,147.071552982
 12/15  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,120.76308018,120.76308018
 12/15  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,100.664643958,100.664643958
 12/15  12:00:00,69.4161106252,10.980692155,0.0,0.0,49.3310213673,9.10439710289,84.2105281533,84.2105281533
 12/15  13:00:00,62.823000796,10.8804066002,0.0,0.0,43.8497967709,8.09279742479,75.217434235,75.217434235
 12/15  14:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,64.6366576952,64.6366576952
 12/15  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,62.8043532141,62.8043532141
 12/15  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.6458865294,66.6458865294
 12/15  17:00:00,75.3264968124,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,73.3818677964,73.3818677964
 12/15  18:00:00,32.8277001191,3.41462761756,0.0,0.0,16.4436737891,4.04639871239,64.5105027954,64.5105027954
 12/15  19:00:00,18.9342410116,3.51841673712,0.0,0.0,5.48122459637,1.0115996781,68.1849388386,68.1849388386
 12/15  20:00:00,20.2527413192,4.83691704469,0.0,0.0,5.48122459637,1.0115996781,98.2149342018,98.2149342018
 12/15  21:00:00,19.3707100084,3.95488573394,0.0,0.0,5.48122459637,1.0115996781,86.7263751321,86.7263751321
 12/15  22:00:00,20.5908951559,5.17507088144,0.0,0.0,5.48122459637,1.0115996781,113.768292484,113.768292484
 12/15  23:00:00,19.6279048576,4.21208058316,0.0,0.0,5.48122459637,1.0115996781,99.7587371231,99.7587371231
 12/15  24:00:00,20.8828147264,5.46699045189,0.0,0.0,5.48122459637,1.0115996781,127.067232269,127.067232269
 12/16  01:00:00,19.865532469,4.44970819455,0.0,0.0,5.48122459637,1.0115996781,111.686440878,111.686440878
 12/16  02:00:00,21.1477783614,5.73195408694,0.0,0.0,5.48122459637,1.0115996781,139.161843653,139.161843653
 12/16  03:00:00,20.0435176004,4.62769332589,0.0,0.0,5.48122459637,1.0115996781,121.005466334,121.005466334
 12/16  04:00:00,21.2962448307,5.88042055621,0.0,0.0,5.48122459637,1.0115996781,146.099430139,146.099430139
 12/16  05:00:00,20.1463006814,4.73047640694,0.0,0.0,5.48122459637,1.0115996781,126.743051364,126.743051364
 12/16  06:00:00,21.4488897922,6.03306551769,0.0,0.0,5.48122459637,1.0115996781,153.334487418,153.334487418
 12/16  07:00:00,20.256608803,4.84078452853,0.0,0.0,5.48122459637,1.0115996781,132.205103533,132.205103533
 12/16  08:00:00,20.6484208724,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,195.125779938,195.125779938
 12/16  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,172.898752872,172.898752872
 12/16  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,154.395287925,154.395287925
 12/16  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,139.77858409,139.77858409
 12/16  12:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,128.066456982,128.066456982
 12/16  13:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,127.293403665,127.293403665
 12/16  14:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,120.980316626,120.980316626
 12/16  15:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,114.561416422,114.561416422
 12/16  16:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,115.680091635,115.680091635
 12/16  17:00:00,16.8072619912,4.36577105005,0.0,0.0,5.48122459637,1.0115996781,96.9638901625,96.9638901625
 12/16  18:00:00,19.4351454173,4.01932114284,0.0,0.0,5.48122459637,1.0115996781,95.7843486009,95.7843486009
 12/16  19:00:00,20.7947337919,5.3789095174,0.0,0.0,5.48122459637,1.0115996781,126.754704986,126.754704986
 12/16  20:00:00,19.7722681235,4.35644384904,0.0,0.0,5.48122459637,1.0115996781,110.852218832,110.852218832
 12/16  21:00:00,21.0158143672,5.59999009269,0.0,0.0,5.48122459637,1.0115996781,135.322926595,135.322926595
 12/16  22:00:00,19.8881826221,4.47235834764,0.0,0.0,5.48122459637,1.0115996781,116.840743934,116.840743934
 12/16  23:00:00,21.2658534143,5.85002913987,0.0,0.0,5.48122459637,1.0115996781,146.084783281,146.084783281
 12/16  24:00:00,20.0788557287,4.66303145424,0.0,0.0,5.48122459637,1.0115996781,124.627165532,124.627165532
 12/17  01:00:00,21.4139857106,5.99816143616,0.0,0.0,5.48122459637,1.0115996781,151.942031889,151.942031889
 12/17  02:00:00,20.220492165,4.80466789055,0.0,0.0,5.48122459637,1.0115996781,131.58547541,131.58547541
 12/17  03:00:00,21.6229201214,6.20709584695,0.0,0.0,5.48122459637,1.0115996781,161.23536545,161.23536545
 12/17  04:00:00,20.4426949965,5.02687072202,0.0,0.0,5.48122459637,1.0115996781,142.693147216,142.693147216
 12/17  05:00:00,21.9994393999,6.58361512547,0.0,0.0,5.48122459637,1.0115996781,178.321002663,178.321002663
 12/17  06:00:00,20.7981371676,5.38231289312,0.0,0.0,5.48122459637,1.0115996781,161.079997273,161.079997273
 12/17  07:00:00,22.3868801803,6.9710559058,0.0,0.0,5.48122459637,1.0115996781,196.799556196,196.799556196
 12/17  08:00:00,15.0903840248,5.62322641702,0.0,0.0,5.48122459637,1.0115996781,175.191802923,175.191802923
 12/17  09:00:00,13.5075163847,7.01469211019,0.0,0.0,5.48122459637,1.0115996781,201.027833884,201.027833884
 12/17  10:00:00,11.7580141775,5.26518990306,0.0,0.0,5.48122459637,1.0115996781,158.920985167,158.920985167
 12/17  11:00:00,12.7036632527,6.21083897822,0.0,0.0,5.48122459637,1.0115996781,165.773465812,165.773465812
 12/17  12:00:00,11.1256692316,4.63284495714,0.0,0.0,5.48122459637,1.0115996781,125.728615,125.728615
 12/17  13:00:00,12.1179293429,5.62510506846,0.0,0.0,5.48122459637,1.0115996781,137.636245581,137.636245581
 12/17  14:00:00,10.8635918105,4.37076753604,0.0,0.0,5.48122459637,1.0115996781,110.029890237,110.029890237
 12/17  15:00:00,11.9982763303,5.50545205588,0.0,0.0,5.48122459637,1.0115996781,130.087960808,130.087960808
 12/17  16:00:00,10.8518601156,4.3590358411,0.0,0.0,5.48122459637,1.0115996781,107.779890708,107.779890708
 12/17  17:00:00,18.1662100787,5.72471913757,0.0,0.0,5.48122459637,1.0115996781,137.707560037,137.707560037
 12/17  18:00:00,20.1814994245,4.76567514999,0.0,0.0,5.48122459637,1.0115996781,127.121588804,127.121588804
 12/17  19:00:00,21.7783731588,6.36254888434,0.0,0.0,5.48122459637,1.0115996781,166.80163208,166.80163208
 12/17  20:00:00,20.6938572315,5.27803295701,0.0,0.0,5.48122459637,1.0115996781,154.633153404,154.633153404
 12/17  21:00:00,22.3124065291,6.8965822546,0.0,0.0,5.48122459637,1.0115996781,192.299469684,192.299469684
 12/17  22:00:00,21.0336805319,5.61785625745,0.0,0.0,5.48122459637,1.0115996781,173.21899837,173.21899837
 12/17  23:00:00,22.6800885506,7.26426427611,0.0,0.0,5.48122459637,1.0115996781,211.477590497,211.477590497
 12/17  24:00:00,21.3463760312,5.93055175676,0.0,0.0,5.48122459637,1.0115996781,191.159292728,191.159292728
 12/18  01:00:00,23.0040454833,7.58822120882,0.0,0.0,5.48122459637,1.0115996781,227.865274653,227.865274653
 12/18  02:00:00,21.5303973768,6.11457310236,0.0,0.0,5.48122459637,1.0115996781,202.124506794,202.124506794
 12/18  03:00:00,23.1742460464,7.75842177195,0.0,0.0,5.48122459637,1.0115996781,237.57740509,237.57740509
 12/18  04:00:00,21.6732769467,6.25745267224,0.0,0.0,5.48122459637,1.0115996781,210.728966017,210.728966017
 12/18  05:00:00,23.3137365863,7.89791231181,0.0,0.0,5.48122459637,1.0115996781,244.45650848,244.45650848
 12/18  06:00:00,21.7420396715,6.32621539707,0.0,0.0,5.48122459637,1.0115996781,214.268435405,214.268435405
 12/18  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,296.371192687,296.371192687
 12/18  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,264.378580826,264.378580826
 12/18  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,230.755630822,230.755630822
 12/18  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,189.441604239,189.441604239
 12/18  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,152.698515708,152.698515708
 12/18  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,119.758510382,119.758510382
 12/18  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,97.380140628,97.380140628
 12/18  14:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,78.4199428505,78.4199428505
 12/18  15:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,75.1743128915,75.1743128915
 12/18  16:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,78.4764620335,78.4764620335
 12/18  17:00:00,75.2644917371,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,89.8267401948,89.8267401948
 12/18  18:00:00,34.0364410445,4.62336854298,0.0,0.0,16.4436737891,4.04639871239,102.871467708,102.871467708
 12/18  19:00:00,20.001340506,4.58551623149,0.0,0.0,5.48122459637,1.0115996781,123.302765665,123.302765665
 12/18  20:00:00,21.6590876092,6.24326333473,0.0,0.0,5.48122459637,1.0115996781,165.485458416,165.485458416
 12/18  21:00:00,20.6283424267,5.21251815228,0.0,0.0,5.48122459637,1.0115996781,154.281085008,154.281085008
 12/18  22:00:00,22.248461644,6.83263736956,0.0,0.0,5.48122459637,1.0115996781,192.665121532,192.665121532
 12/18  23:00:00,21.0773704808,5.66154620636,0.0,0.0,5.48122459637,1.0115996781,177.785899673,177.785899673
 12/18  24:00:00,22.6942575078,7.27843323333,0.0,0.0,5.48122459637,1.0115996781,214.069953727,214.069953727
 12/19  01:00:00,21.3481886548,5.93236438036,0.0,0.0,5.48122459637,1.0115996781,192.396601584,192.396601584
 12/19  02:00:00,22.931687801,7.51586352649,0.0,0.0,5.48122459637,1.0115996781,226.192479378,226.192479378
 12/19  03:00:00,21.5222106542,6.10638637978,0.0,0.0,5.48122459637,1.0115996781,202.292778284,202.292778284
 12/19  04:00:00,23.1190596019,7.7032353274,0.0,0.0,5.48122459637,1.0115996781,236.039841129,236.039841129
 12/19  05:00:00,21.6763739406,6.26054966618,0.0,0.0,5.48122459637,1.0115996781,210.791216314,210.791216314
 12/19  06:00:00,23.2721787162,7.85635444178,0.0,0.0,5.48122459637,1.0115996781,244.079169472,244.079169472
 12/19  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,284.998208962,284.998208962
 12/19  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,264.161850996,264.161850996
 12/19  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,235.854694314,235.854694314
 12/19  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,198.362517176,198.362517176
 12/19  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,160.97918946,160.97918946
 12/19  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,130.028905408,130.028905408
 12/19  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,109.339724033,109.339724033
 12/19  14:00:00,69.4662534026,11.0308349324,0.0,0.0,49.3310213673,9.10439710289,85.8180692377,85.8180692377
 12/19  15:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,80.4300706804,80.4300706804
 12/19  16:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,83.014195637,83.014195637
 12/19  17:00:00,75.3647772919,10.980692155,0.0,0.0,49.3310213673,9.10439710289,96.971812464,96.971812464
 12/19  18:00:00,34.2669033579,4.85383085641,0.0,0.0,16.4436737891,4.04639871239,117.073359409,117.073359409
 12/19  19:00:00,20.2450379861,4.82921371162,0.0,0.0,5.48122459637,1.0115996781,139.161062335,139.161062335
 12/19  20:00:00,21.9810310873,6.56520681283,0.0,0.0,5.48122459637,1.0115996781,183.220159529,183.220159529
 12/19  21:00:00,20.8775694712,5.46174519673,0.0,0.0,5.48122459637,1.0115996781,170.522934511,170.522934511
 12/19  22:00:00,22.5256835803,7.10985930586,0.0,0.0,5.48122459637,1.0115996781,208.989289613,208.989289613
 12/19  23:00:00,21.2404105298,5.82458625537,0.0,0.0,5.48122459637,1.0115996781,189.592335036,189.592335036
 12/19  24:00:00,22.8227546825,7.40693040805,0.0,0.0,5.48122459637,1.0115996781,223.989326518,223.989326518
 12/20  01:00:00,21.4464700581,6.03064578363,0.0,0.0,5.48122459637,1.0115996781,201.670277886,201.670277886
 12/20  02:00:00,23.0613463253,7.64552205087,0.0,0.0,5.48122459637,1.0115996781,236.285424529,236.285424529
 12/20  03:00:00,21.6116722266,6.19584795213,0.0,0.0,5.48122459637,1.0115996781,209.95589917,209.95589917
 12/20  04:00:00,23.1901440254,7.77431975091,0.0,0.0,5.48122459637,1.0115996781,242.91649705,242.91649705
 12/20  05:00:00,21.7550998008,6.33927552636,0.0,0.0,5.48122459637,1.0115996781,218.515692887,218.515692887
 12/20  06:00:00,23.3525938559,7.93676958141,0.0,0.0,5.48122459637,1.0115996781,250.986549068,250.986549068
 12/20  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,292.174645792,292.174645792
 12/20  08:00:00,41.1384933739,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,264.97290414,264.97290414
 12/20  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,223.133759002,223.133759002
 12/20  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,177.309218392,177.309218392
 12/20  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,138.112812283,138.112812283
 12/20  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,104.293015915,104.293015915
 12/20  13:00:00,63.0737146829,11.1311204872,0.0,0.0,43.8497967709,8.09279742479,84.5036360715,84.5036360715
 12/20  14:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,74.0342962503,74.0342962503
 12/20  15:00:00,69.3406271005,10.9052086304,0.0,0.0,49.3310213673,9.10439710289,74.589956758,74.589956758
 12/20  16:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,80.1120183663,80.1120183663
 12/20  17:00:00,75.2644917371,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,86.8970636385,86.8970636385
 12/20  18:00:00,33.5695092481,4.15643674664,0.0,0.0,16.4436737891,4.04639871239,83.0455445679,83.0455445679
 12/20  19:00:00,19.3429344426,3.92711016813,0.0,0.0,5.48122459637,1.0115996781,88.0774979954,88.0774979954
 12/20  20:00:00,20.418879678,5.00305540355,0.0,0.0,5.48122459637,1.0115996781,107.661105517,107.661105517
 12/20  21:00:00,19.3376131326,3.92178885818,0.0,0.0,5.48122459637,1.0115996781,85.9201264876,85.9201264876
 12/20  22:00:00,20.3267740363,4.91094976185,0.0,0.0,5.48122459637,1.0115996781,102.379394046,102.379394046
 12/20  23:00:00,19.2692210313,3.85339675687,0.0,0.0,5.48122459637,1.0115996781,81.3562355516,81.3562355516
 12/20  24:00:00,20.2716363695,4.85581209502,0.0,0.0,5.48122459637,1.0115996781,99.5388341797,99.5388341797
 12/21  01:00:00,19.2225993908,3.80677511636,0.0,0.0,5.48122459637,1.0115996781,78.1387186562,78.1387186562
 12/21  02:00:00,20.1171228869,4.70129861246,0.0,0.0,5.48122459637,1.0115996781,91.938115812,91.938115812
 12/21  03:00:00,19.06549198,3.6496677055,0.0,0.0,5.48122459637,1.0115996781,69.8489861153,69.8489861153
 12/21  04:00:00,19.9562978203,4.54047354579,0.0,0.0,5.48122459637,1.0115996781,84.71864583,84.71864583
 12/21  05:00:00,18.9916187477,3.57579447321,0.0,0.0,5.48122459637,1.0115996781,65.9935695952,65.9935695952
 12/21  06:00:00,19.9119122404,4.49608796598,0.0,0.0,5.48122459637,1.0115996781,82.6031635961,82.6031635961
 12/21  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,100.958392242,100.958392242
 12/21  08:00:00,40.8376367095,10.8804066002,0.0,0.0,21.9248983855,5.05799839049,86.8308929237,86.8308929237
 12/21  09:00:00,57.4037812749,10.9424116755,0.0,0.0,38.3685721746,8.09279742479,75.4799323615,75.4799323615
 12/21  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,64.9832998631,64.9832998631
 12/21  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,57.0550170179,57.0550170179
 12/21  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.4378140662,50.4378140662
 12/21  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,48.2484974045,48.2484974045
 12/21  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,44.4761372263,44.4761372263
 12/21  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.8712414002,43.8712414002
 12/21  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,45.8482156641,45.8482156641
 12/21  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,50.1580845016,50.1580845016
 12/21  18:00:00,31.8986558155,2.48558331401,0.0,0.0,16.4436737891,4.04639871239,46.9636666808,46.9636666808
 12/21  19:00:00,17.8553889914,2.43956471693,0.0,0.0,5.48122459637,1.0115996781,46.8163124171,46.8163124171
 12/21  20:00:00,18.8492111296,3.43338685513,0.0,0.0,5.48122459637,1.0115996781,66.1136192784,66.1136192784
 12/21  21:00:00,18.0797229401,2.66389866565,0.0,0.0,5.48122459637,1.0115996781,51.4539995915,51.4539995915
 12/21  22:00:00,19.0394885785,3.62366430408,0.0,0.0,5.48122459637,1.0115996781,70.0523906043,70.0523906043
 12/21  23:00:00,18.1804268952,2.76460262075,0.0,0.0,5.48122459637,1.0115996781,53.5449135058,53.5449135058
 12/21  24:00:00,19.131439294,3.71561501954,0.0,0.0,5.48122459637,1.0115996781,71.990815004,71.990815004
 12/22  01:00:00,18.2351279826,2.81930370811,0.0,0.0,5.48122459637,1.0115996781,54.6999055228,54.6999055228
 12/22  02:00:00,19.1995115436,3.78368726911,0.0,0.0,5.48122459637,1.0115996781,73.4258277913,73.4258277913
 12/22  03:00:00,18.304620333,2.88879605851,0.0,0.0,5.48122459637,1.0115996781,56.1238044706,56.1238044706
 12/22  04:00:00,19.3233217122,3.90749743776,0.0,0.0,5.48122459637,1.0115996781,75.9366017739,75.9366017739
 12/22  05:00:00,18.3819171374,2.96609286295,0.0,0.0,5.48122459637,1.0115996781,57.680795837,57.680795837
 12/22  06:00:00,19.382004646,3.96618037158,0.0,0.0,5.48122459637,1.0115996781,77.1422871708,77.1422871708
 12/22  07:00:00,26.345834935,10.9300106605,0.0,0.0,5.48122459637,1.0115996781,94.169744002,94.169744002
 12/22  08:00:00,42.3992094666,10.9548126906,0.0,0.0,21.9248983855,5.05799839049,82.1980876693,82.1980876693
 12/22  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,72.020821706,72.020821706
 12/22  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,62.007800635,62.007800635
 12/22  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.07125892,54.07125892
 12/22  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,47.5414121946,47.5414121946
 12/22  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,44.6269644766,44.6269644766
 12/22  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.5544325783,40.5544325783
 12/22  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.4344735727,40.4344735727
 12/22  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.4193653437,43.4193653437
 12/22  17:00:00,75.3388978275,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.3852445756,49.3852445756
 12/22  18:00:00,31.9402385909,2.52716608941,0.0,0.0,16.4436737891,4.04639871239,47.7542071277,47.7542071277
 12/22  19:00:00,17.937611576,2.52178730153,0.0,0.0,5.48122459637,1.0115996781,48.3982598628,48.3982598628
 12/22  20:00:00,19.0074621667,3.59163789225,0.0,0.0,5.48122459637,1.0115996781,69.1708760189,69.1708760189
 12/22  21:00:00,18.2847920242,2.86896774969,0.0,0.0,5.48122459637,1.0115996781,55.4369996814,55.4369996814
 12/22  22:00:00,19.5061719488,4.0903476743,0.0,0.0,5.48122459637,1.0115996781,79.1681976152,79.1681976152
 12/22  23:00:00,18.7609065682,3.34508229378,0.0,0.0,5.48122459637,1.0115996781,64.8769322905,64.8769322905
 12/22  24:00:00,20.2481287562,4.83230448174,0.0,0.0,5.48122459637,1.0115996781,93.7233738619,93.7233738619
 12/23  01:00:00,19.5493024113,4.13347813684,0.0,0.0,5.48122459637,1.0115996781,84.4861475025,84.4861475025
 12/23  02:00:00,21.0266139322,5.61078965771,0.0,0.0,5.48122459637,1.0115996781,121.70340431,121.70340431
 12/23  03:00:00,19.9092868891,4.49346261465,0.0,0.0,5.48122459637,1.0115996781,106.762692694,106.762692694
 12/23  04:00:00,21.3917789077,5.97595463327,0.0,0.0,5.48122459637,1.0115996781,140.887743627,140.887743627
 12/23  05:00:00,20.1237917122,4.70796743769,0.0,0.0,5.48122459637,1.0115996781,120.427443529,120.427443529
 12/23  06:00:00,21.626506943,6.21068266853,0.0,0.0,5.48122459637,1.0115996781,153.501472013,153.501472013
 12/23  07:00:00,20.2510590834,4.83523480891,0.0,0.0,5.48122459637,1.0115996781,128.44625096,128.44625096
 12/23  08:00:00,22.1355875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,195.066936109,195.066936109
 12/23  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,168.786169451,168.786169451
 12/23  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,139.277223017,139.277223017
 12/23  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,111.807971717,111.807971717
 12/23  12:00:00,28.3324582309,11.1311204872,0.0,0.0,13.1549390313,4.04639871239,88.7316085569,88.7316085569
 12/23  13:00:00,17.4233736521,10.9305493776,0.0,0.0,5.48122459637,1.0115996781,77.9858036533,77.9858036533
 12/23  14:00:00,17.3856318898,10.8928076153,0.0,0.0,5.48122459637,1.0115996781,70.59932168,70.59932168
 12/23  15:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,66.5832707201,66.5832707201
 12/23  16:00:00,17.4476369651,10.9548126906,0.0,0.0,5.48122459637,1.0115996781,68.2827237411,68.2827237411
 12/23  17:00:00,14.0049106672,3.05058639277,0.0,0.0,5.48122459637,1.0115996781,57.7221354565,57.7221354565
 12/23  18:00:00,18.4306589942,3.01483471976,0.0,0.0,5.48122459637,1.0115996781,57.8173733248,57.8173733248
 12/23  19:00:00,20.0784214583,4.66259718388,0.0,0.0,5.48122459637,1.0115996781,88.608477622,88.608477622
 12/23  20:00:00,19.1970189491,3.78119467464,0.0,0.0,5.48122459637,1.0115996781,76.5912454771,76.5912454771
 12/23  21:00:00,20.4351125235,5.019288249,0.0,0.0,5.48122459637,1.0115996781,103.484710426,103.484710426
 12/23  22:00:00,19.3530909936,3.93726671918,0.0,0.0,5.48122459637,1.0115996781,85.0913514546,85.0913514546
 12/23  23:00:00,20.6203576735,5.20453339905,0.0,0.0,5.48122459637,1.0115996781,111.972284889,111.972284889
 12/23  24:00:00,19.4702911145,4.05446684005,0.0,0.0,5.48122459637,1.0115996781,91.1587107749,91.1587107749
 12/24  01:00:00,20.7515003382,5.33567606372,0.0,0.0,5.48122459637,1.0115996781,118.248767694,118.248767694
 12/24  02:00:00,19.581261316,4.16543704157,0.0,0.0,5.48122459637,1.0115996781,97.2725916371,97.2725916371
 12/24  03:00:00,20.8749677249,5.45914345046,0.0,0.0,5.48122459637,1.0115996781,123.873252704,123.873252704
 12/24  04:00:00,19.648587442,4.23276316749,0.0,0.0,5.48122459637,1.0115996781,100.730352508,100.730352508
 12/24  05:00:00,20.9324144637,5.51659018928,0.0,0.0,5.48122459637,1.0115996781,126.254340934,126.254340934
 12/24  06:00:00,19.6708682303,4.25504395582,0.0,0.0,5.48122459637,1.0115996781,101.726470838,101.726470838
 12/24  07:00:00,20.9895680576,5.57374378309,0.0,0.0,5.48122459637,1.0115996781,128.722152871,128.722152871
 12/24  08:00:00,15.317539906,4.36321563157,0.0,0.0,5.48122459637,1.0115996781,107.83952064,107.83952064
 12/24  09:00:00,12.0015547052,5.50873043069,0.0,0.0,5.48122459637,1.0115996781,127.93434666,127.93434666
 12/24  10:00:00,10.3776444236,3.88482014909,0.0,0.0,5.48122459637,1.0115996781,87.5162239143,87.5162239143
 12/24  11:00:00,11.0020671346,4.50924286017,0.0,0.0,5.48122459637,1.0115996781,88.3798872013,88.3798872013
 12/24  12:00:00,9.37138657964,2.87856230518,0.0,0.0,5.48122459637,1.0115996781,53.6124173223,53.6124173223
 12/24  13:00:00,9.79237717869,3.29955290423,0.0,0.0,5.48122459637,1.0115996781,63.242283397,63.242283397
 12/24  14:00:00,8.73565902691,2.24283475244,0.0,0.0,5.48122459637,1.0115996781,42.8707668581,42.8707668581
 12/24  15:00:00,9.41278976585,2.91996549139,0.0,0.0,5.48122459637,1.0115996781,55.7329081918,55.7329081918
 12/24  16:00:00,8.77446979061,2.28164551615,0.0,0.0,5.48122459637,1.0115996781,43.574659536,43.574659536
 12/24  17:00:00,14.4001385101,3.44581423568,0.0,0.0,5.48122459637,1.0115996781,66.2179227253,66.2179227253
 12/24  18:00:00,18.3937375277,2.97791325325,0.0,0.0,5.48122459637,1.0115996781,57.6201391851,57.6201391851
 12/24  19:00:00,19.7305192316,4.31469495712,0.0,0.0,5.48122459637,1.0115996781,83.6644004409,83.6644004409
 12/24  20:00:00,18.8725406659,3.45671639146,0.0,0.0,5.48122459637,1.0115996781,66.782757273,66.782757273
 12/24  21:00:00,20.3997179544,4.98389367989,0.0,0.0,5.48122459637,1.0115996781,96.1470162188,96.1470162188
 12/24  22:00:00,19.3515364023,3.93571212779,0.0,0.0,5.48122459637,1.0115996781,80.619725172,80.619725172
 12/24  23:00:00,20.703749686,5.28792541153,0.0,0.0,5.48122459637,1.0115996781,112.750893463,112.750893463
 12/24  24:00:00,19.6182536005,4.20242932602,0.0,0.0,5.48122459637,1.0115996781,96.9329984234,96.9329984234
 12/25  01:00:00,21.0385610682,5.62273679375,0.0,0.0,5.48122459637,1.0115996781,129.492664968,129.492664968
 12/25  02:00:00,19.8595002598,4.44367598535,0.0,0.0,5.48122459637,1.0115996781,110.78073559,110.78073559
 12/25  03:00:00,21.3149947018,5.8991704273,0.0,0.0,5.48122459637,1.0115996781,143.528543855,143.528543855
 12/25  04:00:00,20.0238855175,4.60806124308,0.0,0.0,5.48122459637,1.0115996781,120.343414229,120.343414229
 12/25  05:00:00,21.3900088397,5.97418456521,0.0,0.0,5.48122459637,1.0115996781,147.071259575,147.071259575
 12/25  06:00:00,19.9975806624,4.5817563879,0.0,0.0,5.48122459637,1.0115996781,119.291393881,119.291393881
 12/25  07:00:00,21.334142434,5.91831815956,0.0,0.0,5.48122459637,1.0115996781,144.963477333,144.963477333
 12/25  08:00:00,15.5054626884,4.55113841394,0.0,0.0,5.48122459637,1.0115996781,118.733097509,118.733097509
 12/25  09:00:00,12.1317321705,5.63890789604,0.0,0.0,5.48122459637,1.0115996781,134.125055351,134.125055351
 12/25  10:00:00,10.3086122278,3.81578795335,0.0,0.0,5.48122459637,1.0115996781,83.546221133,83.546221133
 12/25  11:00:00,10.5388886857,4.04606441126,0.0,0.0,5.48122459637,1.0115996781,76.7723399296,76.7723399296
 12/25  12:00:00,8.95574053873,2.46291626426,0.0,0.0,5.48122459637,1.0115996781,47.3663075057,47.3663075057
 12/25  13:00:00,9.37280872424,2.87998444978,0.0,0.0,5.48122459637,1.0115996781,55.2536132338,55.2536132338
 12/25  14:00:00,8.43751654728,1.94469227281,0.0,0.0,5.48122459637,1.0115996781,37.3032720874,37.3032720874
 12/25  15:00:00,9.0048795083,2.51205523384,0.0,0.0,5.48122459637,1.0115996781,48.2249399224,48.2249399224
 12/25  16:00:00,8.50567569739,2.01285142293,0.0,0.0,5.48122459637,1.0115996781,38.7749171554,38.7749171554
 12/25  17:00:00,14.1484628996,3.1941386251,0.0,0.0,5.48122459637,1.0115996781,61.7261068255,61.7261068255
 12/25  18:00:00,18.2614296265,2.845605352,0.0,0.0,5.48122459637,1.0115996781,55.2331108621,55.2331108621
 12/25  19:00:00,19.5951868928,4.17936261837,0.0,0.0,5.48122459637,1.0115996781,81.1935894126,81.1935894126
 12/25  20:00:00,18.6317826031,3.21595832863,0.0,0.0,5.48122459637,1.0115996781,62.5043869964,62.5043869964
 12/25  21:00:00,19.6617775358,4.24595326136,0.0,0.0,5.48122459637,1.0115996781,82.550774976,82.550774976
 12/25  22:00:00,18.562885029,3.14706075453,0.0,0.0,5.48122459637,1.0115996781,61.1599429721,61.1599429721
 12/25  23:00:00,19.5111644706,4.09534019613,0.0,0.0,5.48122459637,1.0115996781,79.6023895982,79.6023895982
 12/25  24:00:00,18.4868889573,3.0710646828,0.0,0.0,5.48122459637,1.0115996781,59.6858748277,59.6858748277
 12/26  01:00:00,19.5399667429,4.12414246846,0.0,0.0,5.48122459637,1.0115996781,80.2022113955,80.2022113955
 12/26  02:00:00,18.5195182604,3.10369398597,0.0,0.0,5.48122459637,1.0115996781,60.3358498323,60.3358498323
 12/26  03:00:00,19.5707546861,4.1549304116,0.0,0.0,5.48122459637,1.0115996781,80.8282686908,80.8282686908
 12/26  04:00:00,18.5759494029,3.16012512845,0.0,0.0,5.48122459637,1.0115996781,61.4724760243,61.4724760243
 12/26  05:00:00,19.6053850191,4.18956074465,0.0,0.0,5.48122459637,1.0115996781,81.5464222557,81.5464222557
 12/26  06:00:00,18.5389269213,3.12310264682,0.0,0.0,5.48122459637,1.0115996781,60.7462353409,60.7462353409
 12/26  07:00:00,26.2962308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,106.035065651,106.035065651
 12/26  08:00:00,42.3496054063,10.9052086304,0.0,0.0,21.9248983855,5.05799839049,85.4428254642,85.4428254642
 12/26  09:00:00,57.41618229,10.9548126906,0.0,0.0,38.3685721746,8.09279742479,73.9686607022,73.9686607022
 12/26  10:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,62.0795890428,62.0795890428
 12/26  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,54.1381001116,54.1381001116
 12/26  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,49.6743775818,49.6743775818
 12/26  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,47.0391785472,47.0391785472
 12/26  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,40.4786456542,40.4786456542
 12/26  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,34.9248360906,34.9248360906
 12/26  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,33.2326003253,33.2326003253
 12/26  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,43.0259212721,43.0259212721
 12/26  18:00:00,32.0496958211,2.63662331966,0.0,0.0,16.4436737891,4.04639871239,49.7501072096,49.7501072096
 12/26  19:00:00,18.2086411944,2.79281691994,0.0,0.0,5.48122459637,1.0115996781,53.5541811695,53.5541811695
 12/26  20:00:00,19.4199254869,4.00410121245,0.0,0.0,5.48122459637,1.0115996781,77.1341705193,77.1341705193
 12/26  21:00:00,18.4784504254,3.06262615091,0.0,0.0,5.48122459637,1.0115996781,59.1093975484,59.1093975484
 12/26  22:00:00,19.4538063946,4.03798212009,0.0,0.0,5.48122459637,1.0115996781,78.0262313839,78.0262313839
 12/26  23:00:00,18.4413022378,3.02547796338,0.0,0.0,5.48122459637,1.0115996781,58.5217218934,58.5217218934
 12/26  24:00:00,19.4493024514,4.03347817691,0.0,0.0,5.48122459637,1.0115996781,78.0932953483,78.0932953483
 12/27  01:00:00,18.4848281198,3.06900384538,0.0,0.0,5.48122459637,1.0115996781,59.486476476,59.486476476
 12/27  02:00:00,19.6123061008,4.19648182635,0.0,0.0,5.48122459637,1.0115996781,81.4272785445,81.4272785445
 12/27  03:00:00,18.6976534428,3.2818291683,0.0,0.0,5.48122459637,1.0115996781,63.7382727518,63.7382727518
 12/27  04:00:00,19.9048034736,4.48897919915,0.0,0.0,5.48122459637,1.0115996781,87.2705676006,87.2705676006
 12/27  05:00:00,19.0769403135,3.661116039,0.0,0.0,5.48122459637,1.0115996781,68.6436634179,68.6436634179
 12/27  06:00:00,20.3529950969,4.93717082248,0.0,0.0,5.48122459637,1.0115996781,94.4296565043,94.4296565043
 12/27  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,116.849841221,116.849841221
 12/27  08:00:00,42.3749461536,10.9305493776,0.0,0.0,21.9248983855,5.05799839049,98.6722971056,98.6722971056
 12/27  09:00:00,57.3417761996,10.8804066002,0.0,0.0,38.3685721746,8.09279742479,88.2322562147,88.2322562147
 12/27  10:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,77.8629869915,77.8629869915
 12/27  11:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,70.5411366681,70.5411366681
 12/27  12:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,64.5354927825,64.5354927825
 12/27  13:00:00,62.8974068863,10.9548126906,0.0,0.0,43.8497967709,8.09279742479,63.6796950091,63.6796950091
 12/27  14:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.8499467128,60.8499467128
 12/27  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,58.7429521342,58.7429521342
 12/27  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,60.3538205647,60.3538205647
 12/27  17:00:00,73.8517311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,66.9790535737,66.9790535737
 12/27  18:00:00,32.5874908194,3.17441831787,0.0,0.0,16.4436737891,4.04639871239,59.997420955,59.997420955
 12/27  19:00:00,18.5332905781,3.1174663036,0.0,0.0,5.48122459637,1.0115996781,60.1536001962,60.1536001962
 12/27  20:00:00,19.6845650513,4.26874077687,0.0,0.0,5.48122459637,1.0115996781,81.7993562457,81.7993562457
 12/27  21:00:00,19.1129279362,3.69710366178,0.0,0.0,5.48122459637,1.0115996781,70.342679026,70.342679026
 12/27  22:00:00,20.1512485762,4.73542430172,0.0,0.0,5.48122459637,1.0115996781,91.9505522379,91.9505522379
 12/27  23:00:00,19.1819591808,3.76613490632,0.0,0.0,5.48122459637,1.0115996781,75.4983367137,75.4983367137
 12/27  24:00:00,20.2129613332,4.79713705876,0.0,0.0,5.48122459637,1.0115996781,96.2164118195,96.2164118195
 12/28  01:00:00,19.2384758827,3.82265160826,0.0,0.0,5.48122459637,1.0115996781,79.2859824691,79.2859824691
 12/28  02:00:00,20.2777065294,4.86188225494,0.0,0.0,5.48122459637,1.0115996781,99.5465458383,99.5465458383
 12/28  03:00:00,19.2879220011,3.87209772667,0.0,0.0,5.48122459637,1.0115996781,81.7294107643,81.7294107643
 12/28  04:00:00,20.3138532543,4.89802897984,0.0,0.0,5.48122459637,1.0115996781,101.346401779,101.346401779
 12/28  05:00:00,19.3149878061,3.89916353167,0.0,0.0,5.48122459637,1.0115996781,83.374157579,83.374157579
 12/28  06:00:00,20.3488855194,4.93306124491,0.0,0.0,5.48122459637,1.0115996781,103.182955542,103.182955542
 12/28  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,125.440878039,125.440878039
 12/28  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,105.453198332,105.453198332
 12/28  09:00:00,57.3417761996,10.8804066002,0.0,0.0,38.3685721746,8.09279742479,91.0069064556,91.0069064556
 12/28  10:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,84.7084054708,84.7084054708
 12/28  11:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,78.7522780973,78.7522780973
 12/28  12:00:00,69.3530281156,10.9176096454,0.0,0.0,49.3310213673,9.10439710289,70.9632124186,70.9632124186
 12/28  13:00:00,62.8602038411,10.9176096454,0.0,0.0,43.8497967709,8.09279742479,68.3601628936,68.3601628936
 12/28  14:00:00,69.3778301457,10.9424116755,0.0,0.0,49.3310213673,9.10439710289,64.5118739366,64.5118739366
 12/28  15:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,63.9350610186,63.9350610186
 12/28  16:00:00,69.3902311608,10.9548126906,0.0,0.0,49.3310213673,9.10439710289,67.3734087952,67.3734087952
 12/28  17:00:00,73.8269291307,10.9300106605,0.0,0.0,49.3310213673,9.10439710289,77.6425071982,77.6425071982
 12/28  18:00:00,33.3362322601,3.92315975859,0.0,0.0,16.4436737891,4.04639871239,75.4058485713,75.4058485713
 12/28  19:00:00,19.649863086,4.23403881156,0.0,0.0,5.48122459637,1.0115996781,102.521732952,102.521732952
 12/28  20:00:00,21.3835953706,5.96777109615,0.0,0.0,5.48122459637,1.0115996781,151.46791149,151.46791149
 12/28  21:00:00,20.4547336977,5.03890942328,0.0,0.0,5.48122459637,1.0115996781,144.210217288,144.210217288
 12/28  22:00:00,22.0473404189,6.63151614446,0.0,0.0,5.48122459637,1.0115996781,183.162154177,183.162154177
 12/28  23:00:00,20.9215273032,5.50570302876,0.0,0.0,5.48122459637,1.0115996781,169.231656438,169.231656438
 12/28  24:00:00,22.4900032634,7.07417898896,0.0,0.0,5.48122459637,1.0115996781,203.94984492,203.94984492
 12/29  01:00:00,21.1936887251,5.77786445066,0.0,0.0,5.48122459637,1.0115996781,184.429877366,184.429877366
 12/29  02:00:00,22.8745151663,7.45869089185,0.0,0.0,5.48122459637,1.0115996781,224.932332687,224.932332687
 12/29  03:00:00,21.5836919858,6.16786771138,0.0,0.0,5.48122459637,1.0115996781,206.715727489,206.715727489
 12/29  04:00:00,23.2396856218,7.82386134734,0.0,0.0,5.48122459637,1.0115996781,243.645764422,243.645764422
 12/29  05:00:00,21.8476231573,6.43179888284,0.0,0.0,5.48122459637,1.0115996781,222.169838945,222.169838945
 12/29  06:00:00,23.5023840701,8.08655979568,0.0,0.0,5.48122459637,1.0115996781,257.948041643,257.948041643
 12/29  07:00:00,26.5970875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,301.460808546,301.460808546
 12/29  08:00:00,42.6256600405,11.1812632646,0.0,0.0,21.9248983855,5.05799839049,282.985610286,282.985610286
 12/29  09:00:00,57.6426328639,11.1812632646,0.0,0.0,38.3685721746,8.09279742479,249.948649795,249.948649795
 12/29  10:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,202.425722851,202.425722851
 12/29  11:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,156.56952086,156.56952086
 12/29  12:00:00,69.6166817348,11.1812632646,0.0,0.0,49.3310213673,9.10439710289,115.382463637,115.382463637
 12/29  13:00:00,63.1238574603,11.1812632646,0.0,0.0,43.8497967709,8.09279742479,93.6744926489,93.6744926489
 12/29  14:00:00,69.3659678478,10.9305493776,0.0,0.0,49.3310213673,9.10439710289,79.8425629286,79.8425629286
 12/29  15:00:00,69.3158250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,78.9488236168,78.9488236168
 12/29  16:00:00,69.3282260855,10.8928076153,0.0,0.0,49.3310213673,9.10439710289,80.9284199251,80.9284199251
 12/29  17:00:00,73.7773250704,10.8804066002,0.0,0.0,49.3310213673,9.10439710289,90.658654029,90.658654029
 12/29  18:00:00,34.1205255472,4.70745304568,0.0,0.0,16.4436737891,4.04639871239,109.183064248,109.183064248
 12/29  19:00:00,20.0582137152,4.64238944075,0.0,0.0,5.48122459637,1.0115996781,127.178055185,127.178055185
 12/29  20:00:00,21.5604169719,6.14459269748,0.0,0.0,5.48122459637,1.0115996781,161.722312225,161.722312225
 12/29  21:00:00,20.3277642849,4.91194001042,0.0,0.0,5.48122459637,1.0115996781,138.409133941,138.409133941
 12/29  22:00:00,21.5511875034,6.13536322897,0.0,0.0,5.48122459637,1.0115996781,159.370181595,159.370181595
 12/29  23:00:00,20.2741190933,4.85829481887,0.0,0.0,5.48122459637,1.0115996781,135.315724505,135.315724505
 12/29  24:00:00,21.6214399683,6.20561569387,0.0,0.0,5.48122459637,1.0115996781,163.299026279,163.299026279
 12/30  01:00:00,20.4464748906,5.03065061618,0.0,0.0,5.48122459637,1.0115996781,144.723676612,144.723676612
 12/30  02:00:00,21.8860320469,6.47020777243,0.0,0.0,5.48122459637,1.0115996781,175.965778386,175.965778386
 12/30  03:00:00,20.7121143612,5.29629008672,0.0,0.0,5.48122459637,1.0115996781,159.142653326,159.142653326
 12/30  04:00:00,22.2136322076,6.7978079331,0.0,0.0,5.48122459637,1.0115996781,192.373997046,192.373997046
 12/30  05:00:00,20.9516298846,5.5358056101,0.0,0.0,5.48122459637,1.0115996781,173.031249877,173.031249877
 12/30  06:00:00,22.4830044197,7.06718014528,0.0,0.0,5.48122459637,1.0115996781,205.94256409,205.94256409
 12/30  07:00:00,21.0868158569,5.67099158244,0.0,0.0,5.48122459637,1.0115996781,179.045000258,179.045000258
 12/30  08:00:00,22.1355875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,245.54852352,245.54852352
 12/30  09:00:00,18.6856872172,11.1812632646,0.0,0.0,5.48122459637,2.0231993562,212.001586703,212.001586703
 12/30  10:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,179.875619462,179.875619462
 12/30  11:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,145.019547278,145.019547278
 12/30  12:00:00,28.3826010083,11.1812632646,0.0,0.0,13.1549390313,4.04639871239,110.399627828,110.399627828
 12/30  13:00:00,17.6740875391,11.1812632646,0.0,0.0,5.48122459637,1.0115996781,96.1002554048,96.1002554048
 12/30  14:00:00,17.5738019843,11.0809777098,0.0,0.0,5.48122459637,1.0115996781,82.5974030971,82.5974030971
 12/30  15:00:00,17.3732308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,77.9437559728,77.9437559728
 12/30  16:00:00,17.3732308747,10.8804066002,0.0,0.0,5.48122459637,1.0115996781,80.6508365654,80.6508365654
 12/30  17:00:00,14.5039341606,3.54960988613,0.0,0.0,5.48122459637,1.0115996781,65.4945820179,65.4945820179
 12/30  18:00:00,18.9065539723,3.49072969787,0.0,0.0,5.48122459637,1.0115996781,66.7607133397,66.7607133397
 12/30  19:00:00,19.9697302078,4.55390593329,0.0,0.0,5.48122459637,1.0115996781,88.0289368882,88.0289368882
 12/30  20:00:00,19.0092878799,3.59346360544,0.0,0.0,5.48122459637,1.0115996781,69.4539693439,69.4539693439
 12/30  21:00:00,19.9244342601,4.50860998567,0.0,0.0,5.48122459637,1.0115996781,84.7770584621,84.7770584621
 12/30  22:00:00,18.9489888223,3.53316454785,0.0,0.0,5.48122459637,1.0115996781,65.402145121,65.402145121
 12/30  23:00:00,19.6699874334,4.25416315889,0.0,0.0,5.48122459637,1.0115996781,79.5640895241,79.5640895241
 12/30  24:00:00,18.5068436456,3.09101937114,0.0,0.0,5.48122459637,1.0115996781,60.2933786453,60.2933786453
 12/31  01:00:00,19.2946251645,3.87880089006,0.0,0.0,5.48122459637,1.0115996781,74.8013882314,74.8013882314
 12/31  02:00:00,18.3448667683,2.92904249385,0.0,0.0,5.48122459637,1.0115996781,57.1614386748,57.1614386748
 12/31  03:00:00,19.1216827824,3.70585850796,0.0,0.0,5.48122459637,1.0115996781,71.4709342364,71.4709342364
 12/31  04:00:00,18.2800266152,2.86420234077,0.0,0.0,5.48122459637,1.0115996781,55.9405435268,55.9405435268
 12/31  05:00:00,19.1084420554,3.69261778092,0.0,0.0,5.48122459637,1.0115996781,71.2669042603,71.2669042603
 12/31  06:00:00,18.2549441528,2.83911987837,0.0,0.0,5.48122459637,1.0115996781,55.4818491655,55.4818491655
 12/31  07:00:00,19.0819048804,3.6660806059,0.0,0.0,5.48122459637,1.0115996781,70.7865721704,70.7865721704
 12/31  08:00:00,13.8188436479,2.86451937344,0.0,0.0,5.48122459637,1.0115996781,56.0315247349,56.0315247349
 12/31  09:00:00,10.0804319995,3.58760772502,0.0,0.0,5.48122459637,1.0115996781,69.295444591,69.295444591
 12/31  10:00:00,9.15842713691,2.66560286244,0.0,0.0,5.48122459637,1.0115996781,52.1856866147,52.1856866147
 12/31  11:00:00,9.81841195265,3.32558767819,0.0,0.0,5.48122459637,1.0115996781,64.2428480102,64.2428480102
 12/31  12:00:00,8.96575405705,2.47292978259,0.0,0.0,5.48122459637,1.0115996781,48.4673263719,48.4673263719
 12/31  13:00:00,9.58064480147,3.08782052701,0.0,0.0,5.48122459637,1.0115996781,59.6879746794,59.6879746794
 12/31  14:00:00,8.90653657043,2.41371229597,0.0,0.0,5.48122459637,1.0115996781,47.4069020075,47.4069020075
 12/31  15:00:00,9.69338072748,3.20055645302,0.0,0.0,5.48122459637,1.0115996781,61.928303422,61.928303422
 12/31  16:00:00,9.33272736946,2.839903095,0.0,0.0,5.48122459637,1.0115996781,55.808460222,55.808460222
 12/31  17:00:00,15.2504341493,4.29610987481,0.0,0.0,5.48122459637,1.0115996781,83.3621594416,83.3621594416
 12/31  18:00:00,19.3815755224,3.96575124797,0.0,0.0,5.48122459637,1.0115996781,80.0914650736,80.0914650736
 12/31  19:00:00,20.9344462517,5.51862197729,0.0,0.0,5.48122459637,1.0115996781,120.31369647,120.31369647
 12/31  20:00:00,20.049601076,4.63377680156,0.0,0.0,5.48122459637,1.0115996781,112.459833158,112.459833158
 12/31  21:00:00,21.456497373,6.04067309855,0.0,0.0,5.48122459637,1.0115996781,146.407637362,146.407637362
 12/31  22:00:00,20.4476836744,5.03185939994,0.0,0.0,5.48122459637,1.0115996781,135.337114317,135.337114317
 12/31  23:00:00,21.953010215,6.53718594055,0.0,0.0,5.48122459637,1.0115996781,170.892903788,170.892903788
 12/31  24:00:00,20.8026302485,5.38680597399,0.0,0.0,5.48122459637,1.0115996781,155.163242693,155.163242693
